Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
14.10.2006;14:15:00;201;60395;4851;Mpp-Betrieb; Mpp; -------
14.10.2006;14:30:00;303;60395;4851;Mpp-Betrieb; Mpp; -------
14.10.2006;14:45:00;286;60395;4852;Mpp-Betrieb; Mpp; -------
14.10.2006;15:00:00;924;60395;4852;Mpp-Betrieb; Mpp; -------
14.10.2006;15:15:00;238;60395;4852;Mpp-Betrieb; Mpp; -------
14.10.2006;15:30:00;181;60395;4852;Mpp-Betrieb; Mpp; -------
14.10.2006;15:45:00;288;60395;4853;Mpp-Betrieb; Mpp; -------
14.10.2006;16:00:00;273;60395;4853;Mpp-Betrieb; Mpp; -------
14.10.2006;16:15:00;265;60395;4853;Mpp-Betrieb; Mpp; -------
14.10.2006;16:30:00;270;60395;4853;Mpp-Betrieb; Mpp; -------
14.10.2006;16:45:00;311;60395;4854;Mpp-Betrieb; Mpp; -------
14.10.2006;17:00:00;85;60396;4854;Mpp-Betrieb; Mpp; -------
14.10.2006;17:15:00;177;60396;4854;Mpp-Betrieb; Mpp; -------
14.10.2006;17:30:00;135;60396;4854;Mpp-Betrieb; Mpp; -------
14.10.2006;17:45:00;72;60396;4855;Mpp-Betrieb; Mpp; -------
14.10.2006;18:00:00;19;60396;4855;Mpp-Betrieb; Mpp; -------
14.10.2006;18:10:00;0;60396;4855;Mpp-Betrieb; Warten; -------
15.10.2006;08:15:00;0;60396;4855;Mpp-Betrieb; Warten; -------
15.10.2006;08:30:00;26;60396;4855;Mpp-Betrieb; Mpp; -------
15.10.2006;08:45:00;41;60396;4856;Mpp-Betrieb; Mpp; -------
15.10.2006;09:00:00;69;60396;4856;Mpp-Betrieb; Mpp; -------
15.10.2006;09:15:00;99;60396;4856;Mpp-Betrieb; Mpp; -------
15.10.2006;09:30:00;58;60396;4856;Mpp-Betrieb; Mpp; -------
15.10.2006;09:45:00;310;60396;4857;Mpp-Betrieb; Mpp; -------
15.10.2006;10:00:00;253;60396;4857;Mpp-Betrieb; Mpp; -------
15.10.2006;10:15:00;355;60396;4857;Mpp-Betrieb; Mpp; -------
15.10.2006;10:30:00;274;60396;4857;Mpp-Betrieb; Mpp; -------
15.10.2006;10:45:00;325;60396;4858;Mpp-Betrieb; Mpp; -------
15.10.2006;11:00:00;444;60396;4858;Mpp-Betrieb; Mpp; -------
15.10.2006;11:15:00;697;60396;4858;Mpp-Betrieb; Mpp; -------
15.10.2006;11:30:00;960;60396;4858;Mpp-Betrieb; Mpp; -------
15.10.2006;11:45:00;991;60397;4859;Mpp-Betrieb; Mpp; -------
15.10.2006;12:00:00;1193;60397;4859;Mpp-Betrieb; Mpp; -------
15.10.2006;12:15:00;1389;60397;4859;Mpp-Betrieb; Mpp; -------
15.10.2006;12:30:00;1721;60398;4859;Mpp-Betrieb; Mpp; -------
15.10.2006;12:45:00;1800;60398;4860;Mpp-Betrieb; Mpp; -------
15.10.2006;13:00:00;2067;60399;4860;Mpp-Betrieb; Mpp; -------
15.10.2006;13:15:00;3977;60399;4860;Mpp-Betrieb; Mpp; -------
15.10.2006;13:30:00;2725;60400;4860;Mpp-Betrieb; Mpp; -------
15.10.2006;13:45:00;1929;60401;4861;Mpp-Betrieb; Mpp; -------
15.10.2006;14:00:00;3763;60401;4861;Mpp-Betrieb; Mpp; -------
15.10.2006;14:15:00;3936;60402;4861;Mpp-Betrieb; Mpp; -------
15.10.2006;14:30:00;3709;60403;4861;Mpp-Betrieb; Mpp; -------
15.10.2006;14:45:00;3360;60404;4862;Mpp-Betrieb; Mpp; -------
15.10.2006;15:00:00;1511;60405;4862;Mpp-Betrieb; Mpp; -------
15.10.2006;15:15:00;977;60405;4862;Mpp-Betrieb; Mpp; -------
15.10.2006;15:30:00;860;60405;4862;Mpp-Betrieb; Mpp; -------
15.10.2006;15:45:00;857;60405;4863;Mpp-Betrieb; Mpp; -------
15.10.2006;16:00:00;742;60405;4863;Mpp-Betrieb; Mpp; -------
15.10.2006;16:15:00;651;60406;4863;Mpp-Betrieb; Mpp; -------
15.10.2006;16:30:00;647;60406;4863;Mpp-Betrieb; Mpp; -------
15.10.2006;16:45:00;433;60406;4864;Mpp-Betrieb; Mpp; -------
15.10.2006;17:00:00;302;60406;4864;Mpp-Betrieb; Mpp; -------
15.10.2006;17:15:00;250;60406;4864;Mpp-Betrieb; Mpp; -------
15.10.2006;17:30:00;135;60406;4864;Mpp-Betrieb; Mpp; -------
15.10.2006;17:45:00;98;60406;4865;Mpp-Betrieb; Mpp; -------
15.10.2006;18:00:00;66;60406;4865;Mpp-Betrieb; Mpp; -------
15.10.2006;18:15:00;36;60406;4865;Mpp-Betrieb; Mpp; -------
15.10.2006;18:30:00;18;60406;4865;Mpp-Betrieb; Mpp; -------
15.10.2006;18:40:00;0;60406;4865;Mpp-Betrieb; Warten; -------
16.10.2006;08:00:00;0;60406;4865;Mpp-Betrieb; Warten; -------
16.10.2006;08:15:00;17;60406;4866;Mpp-Betrieb; Mpp; -------
16.10.2006;08:30:00;28;60406;4866;Mpp-Betrieb; Mpp; -------
16.10.2006;08:45:00;42;60406;4866;Mpp-Betrieb; Mpp; -------
16.10.2006;09:00:00;78;60406;4866;Mpp-Betrieb; Mpp; -------
16.10.2006;09:15:00;87;60406;4867;Mpp-Betrieb; Mpp; -------
16.10.2006;09:30:00;182;60406;4867;Mpp-Betrieb; Mpp; -------
16.10.2006;09:45:00;178;60406;4867;Mpp-Betrieb; Mpp; -------
16.10.2006;10:00:00;183;60406;4867;Mpp-Betrieb; Mpp; -------
16.10.2006;10:15:00;217;60406;4868;Mpp-Betrieb; Mpp; -------
16.10.2006;10:30:00;299;60407;4868;Mpp-Betrieb; Mpp; -------
16.10.2006;10:45:00;284;60407;4868;Mpp-Betrieb; Mpp; -------
16.10.2006;11:00:00;340;60407;4868;Mpp-Betrieb; Mpp; -------
16.10.2006;11:15:00;249;60407;4869;Mpp-Betrieb; Mpp; -------
16.10.2006;11:30:00;276;60407;4869;Mpp-Betrieb; Mpp; -------
16.10.2006;11:45:00;309;60407;4869;Mpp-Betrieb; Mpp; -------
16.10.2006;12:00:00;344;60407;4869;Mpp-Betrieb; Mpp; -------
16.10.2006;12:15:00;382;60407;4870;Mpp-Betrieb; Mpp; -------
16.10.2006;12:30:00;299;60407;4870;Mpp-Betrieb; Mpp; -------
16.10.2006;12:45:00;322;60407;4870;Mpp-Betrieb; Mpp; -------
16.10.2006;13:00:00;315;60407;4870;Mpp-Betrieb; Mpp; -------
16.10.2006;13:15:00;455;60407;4871;Mpp-Betrieb; Mpp; -------
16.10.2006;13:30:00;436;60407;4871;Mpp-Betrieb; Mpp; -------
16.10.2006;13:45:00;462;60408;4871;Mpp-Betrieb; Mpp; -------
16.10.2006;14:00:00;434;60408;4871;Mpp-Betrieb; Mpp; -------
16.10.2006;14:15:00;487;60408;4872;Mpp-Betrieb; Mpp; -------
16.10.2006;14:30:00;438;60408;4872;Mpp-Betrieb; Mpp; -------
16.10.2006;14:45:00;574;60408;4872;Mpp-Betrieb; Mpp; -------
16.10.2006;15:00:00;536;60408;4872;Mpp-Betrieb; Mpp; -------
16.10.2006;15:15:00;469;60408;4873;Mpp-Betrieb; Mpp; -------
16.10.2006;15:30:00;494;60408;4873;Mpp-Betrieb; Mpp; -------
16.10.2006;15:45:00;348;60409;4873;Mpp-Betrieb; Mpp; -------
16.10.2006;16:00:00;307;60409;4873;Mpp-Betrieb; Mpp; -------
16.10.2006;16:15:00;289;60409;4874;Mpp-Betrieb; Mpp; -------
16.10.2006;16:30:00;318;60409;4874;Mpp-Betrieb; Mpp; -------
16.10.2006;16:45:00;441;60409;4874;Mpp-Betrieb; Mpp; -------
16.10.2006;17:00:00;313;60409;4874;Mpp-Betrieb; Mpp; -------
16.10.2006;17:15:00;1019;60409;4875;Mpp-Betrieb; Mpp; -------
16.10.2006;17:30:00;334;60409;4875;Mpp-Betrieb; Mpp; -------
16.10.2006;17:45:00;155;60409;4875;Mpp-Betrieb; Mpp; -------
16.10.2006;18:00:00;105;60409;4875;Mpp-Betrieb; Mpp; -------
16.10.2006;18:15:00;51;60409;4876;Mpp-Betrieb; Mpp; -------
16.10.2006;18:30:00;20;60409;4876;Mpp-Betrieb; Mpp; -------
16.10.2006;18:45:00;0;60409;4876;Mpp-Betrieb; Warten; -------
17.10.2006;07:45:00;0;60409;4876;Mpp-Betrieb; Warten; -------
17.10.2006;08:00:00;28;60409;4876;Mpp-Betrieb; Mpp; -------
17.10.2006;08:15:00;57;60409;4876;Mpp-Betrieb; Mpp; -------
17.10.2006;08:30:00;115;60409;4877;Mpp-Betrieb; Mpp; -------
17.10.2006;08:45:00;228;60409;4877;Mpp-Betrieb; Mpp; -------
17.10.2006;09:00:00;317;60409;4877;Mpp-Betrieb; Mpp; -------
17.10.2006;09:15:00;361;60410;4877;Mpp-Betrieb; Mpp; -------
17.10.2006;09:30:00;383;60410;4878;Mpp-Betrieb; Mpp; -------
17.10.2006;09:45:00;719;60410;4878;Mpp-Betrieb; Mpp; -------
17.10.2006;10:00:00;1052;60410;4878;Mpp-Betrieb; Mpp; -------
17.10.2006;10:15:00;1089;60410;4878;Mpp-Betrieb; Mpp; -------
17.10.2006;10:30:00;1312;60411;4879;Mpp-Betrieb; Mpp; -------
17.10.2006;10:45:00;1580;60411;4879;Mpp-Betrieb; Mpp; -------
17.10.2006;11:00:00;1643;60411;4879;Mpp-Betrieb; Mpp; -------
17.10.2006;11:15:00;1546;60412;4879;Mpp-Betrieb; Mpp; -------
17.10.2006;11:30:00;3617;60413;4880;Mpp-Betrieb; Mpp; -------
17.10.2006;11:45:00;3681;60413;4880;Mpp-Betrieb; Mpp; -------
17.10.2006;12:00:00;3861;60414;4880;Mpp-Betrieb; Mpp; -------
17.10.2006;12:15:00;4045;60415;4880;Mpp-Betrieb; Mpp; -------
17.10.2006;12:30:00;4017;60416;4881;Mpp-Betrieb; Mpp; -------
17.10.2006;12:45:00;4006;60417;4881;Mpp-Betrieb; Mpp; -------
17.10.2006;13:00:00;4044;60418;4881;Mpp-Betrieb; Mpp; -------
17.10.2006;13:15:00;4043;60419;4881;Mpp-Betrieb; Mpp; -------
17.10.2006;13:30:00;3956;60420;4882;Mpp-Betrieb; Mpp; -------
17.10.2006;13:45:00;3931;60421;4882;Mpp-Betrieb; Mpp; -------
17.10.2006;14:00:00;3852;60422;4882;Mpp-Betrieb; Mpp; -------
17.10.2006;14:15:00;3722;60423;4882;Mpp-Betrieb; Mpp; -------
17.10.2006;14:30:00;3652;60424;4883;Mpp-Betrieb; Mpp; -------
17.10.2006;14:45:00;3498;60425;4883;Mpp-Betrieb; Mpp; -------
17.10.2006;15:00:00;3395;60426;4883;Mpp-Betrieb; Mpp; -------
17.10.2006;15:15:00;3228;60427;4883;Mpp-Betrieb; Mpp; -------
17.10.2006;15:30:00;3003;60428;4884;Mpp-Betrieb; Mpp; -------
17.10.2006;15:45:00;2920;60428;4884;Mpp-Betrieb; Mpp; -------
17.10.2006;16:00:00;2697;60429;4884;Mpp-Betrieb; Mpp; -------
17.10.2006;16:15:00;2383;60430;4884;Mpp-Betrieb; Mpp; -------
17.10.2006;16:30:00;2097;60430;4885;Mpp-Betrieb; Mpp; -------
17.10.2006;16:45:00;1788;60431;4885;Mpp-Betrieb; Mpp; -------
17.10.2006;17:00:00;1497;60431;4885;Mpp-Betrieb; Mpp; -------
17.10.2006;17:15:00;1195;60431;4885;Mpp-Betrieb; Mpp; -------
17.10.2006;17:30:00;688;60432;4886;Mpp-Betrieb; Mpp; -------
17.10.2006;17:45:00;334;60432;4886;Mpp-Betrieb; Mpp; -------
17.10.2006;18:00:00;82;60432;4886;Mpp-Betrieb; Mpp; -------
17.10.2006;18:15:00;37;60432;4886;Mpp-Betrieb; Mpp; -------
17.10.2006;18:30:00;18;60432;4887;Mpp-Betrieb; Mpp; -------
17.10.2006;18:35:00;0;60432;4887;Mpp-Betrieb; Netzueb.; -------
18.10.2006;07:40:00;0;60432;4887;Mpp-Betrieb; Netzueb.; -------
18.10.2006;07:45:00;13;60432;4887;Mpp-Betrieb; Mpp; -------
18.10.2006;08:00:00;37;60432;4887;Mpp-Betrieb; Mpp; -------
18.10.2006;08:15:00;111;60432;4887;Mpp-Betrieb; Mpp; -------
18.10.2006;08:30:00;324;60432;4888;Mpp-Betrieb; Mpp; -------
18.10.2006;08:45:00;432;60432;4888;Mpp-Betrieb; Mpp; -------
18.10.2006;09:00:00;611;60432;4888;Mpp-Betrieb; Mpp; -------
18.10.2006;09:15:00;677;60432;4888;Mpp-Betrieb; Mpp; -------
18.10.2006;09:30:00;1071;60433;4889;Mpp-Betrieb; Mpp; -------
18.10.2006;09:45:00;1555;60433;4889;Mpp-Betrieb; Mpp; -------
18.10.2006;10:00:00;2494;60433;4889;Mpp-Betrieb; Mpp; -------
18.10.2006;10:15:00;1274;60434;4889;Mpp-Betrieb; Mpp; -------
18.10.2006;10:30:00;1403;60434;4890;Mpp-Betrieb; Mpp; -------
18.10.2006;10:45:00;1461;60435;4890;Mpp-Betrieb; Mpp; -------
18.10.2006;11:00:00;2741;60435;4890;Mpp-Betrieb; Mpp; -------
18.10.2006;11:15:00;2204;60436;4890;Mpp-Betrieb; Mpp; -------
18.10.2006;11:30:00;3573;60436;4891;Mpp-Betrieb; Mpp; -------
18.10.2006;11:45:00;3834;60437;4891;Mpp-Betrieb; Mpp; -------
18.10.2006;12:00:00;3772;60438;4891;Mpp-Betrieb; Mpp; -------
18.10.2006;12:15:00;3855;60439;4891;Mpp-Betrieb; Mpp; -------
18.10.2006;12:30:00;3365;60440;4892;Mpp-Betrieb; Mpp; -------
18.10.2006;12:45:00;3966;60441;4892;Mpp-Betrieb; Mpp; -------
18.10.2006;13:00:00;3895;60442;4892;Mpp-Betrieb; Mpp; -------
18.10.2006;13:15:00;3532;60443;4892;Mpp-Betrieb; Mpp; -------
18.10.2006;13:30:00;3829;60444;4893;Mpp-Betrieb; Mpp; -------
18.10.2006;13:45:00;2091;60445;4893;Mpp-Betrieb; Mpp; -------
18.10.2006;14:00:00;2974;60445;4893;Mpp-Betrieb; Mpp; -------
18.10.2006;14:15:00;2740;60446;4893;Mpp-Betrieb; Mpp; -------
18.10.2006;14:30:00;1394;60447;4894;Mpp-Betrieb; Mpp; -------
18.10.2006;14:45:00;1117;60447;4894;Mpp-Betrieb; Mpp; -------
18.10.2006;15:00:00;849;60447;4894;Mpp-Betrieb; Mpp; -------
18.10.2006;15:15:00;913;60447;4894;Mpp-Betrieb; Mpp; -------
18.10.2006;15:30:00;816;60447;4895;Mpp-Betrieb; Mpp; -------
18.10.2006;15:45:00;1401;60448;4895;Mpp-Betrieb; Mpp; -------
18.10.2006;16:00:00;1725;60448;4895;Mpp-Betrieb; Mpp; -------
18.10.2006;16:15:00;1612;60449;4895;Mpp-Betrieb; Mpp; -------
18.10.2006;16:30:00;1728;60449;4896;Mpp-Betrieb; Mpp; -------
18.10.2006;16:45:00;1464;60449;4896;Mpp-Betrieb; Mpp; -------
18.10.2006;17:00:00;1070;60450;4896;Mpp-Betrieb; Mpp; -------
18.10.2006;17:15:00;469;60450;4896;Mpp-Betrieb; Mpp; -------
18.10.2006;17:30:00;318;60450;4897;Mpp-Betrieb; Mpp; -------
18.10.2006;17:45:00;219;60450;4897;Mpp-Betrieb; Mpp; -------
18.10.2006;18:00:00;162;60450;4897;Mpp-Betrieb; Mpp; -------
18.10.2006;18:15:00;59;60450;4897;Mpp-Betrieb; Mpp; -------
18.10.2006;18:30:00;21;60450;4898;Mpp-Betrieb; Mpp; -------
18.10.2006;18:35:00;0;60450;4898;Mpp-Betrieb; Netzueb.; -------
18.10.2006;18:40:00;0;60450;4898;Mpp-Betrieb; Warten; -------
19.10.2006;08:00:00;15;60450;4898;Mpp-Betrieb; Mpp; -------
19.10.2006;08:15:00;56;60450;4898;Mpp-Betrieb; Mpp; -------
19.10.2006;08:30:00;142;60450;4898;Mpp-Betrieb; Mpp; -------
19.10.2006;08:45:00;293;60450;4899;Mpp-Betrieb; Mpp; -------
19.10.2006;09:00:00;323;60450;4899;Mpp-Betrieb; Mpp; -------
19.10.2006;09:15:00;496;60450;4899;Mpp-Betrieb; Mpp; -------
19.10.2006;09:30:00;967;60451;4899;Mpp-Betrieb; Mpp; -------
19.10.2006;09:45:00;928;60451;4900;Mpp-Betrieb; Mpp; -------
19.10.2006;10:00:00;713;60451;4900;Mpp-Betrieb; Mpp; -------
19.10.2006;10:15:00;2031;60451;4900;Mpp-Betrieb; Mpp; -------
19.10.2006;10:30:00;1523;60452;4900;Mpp-Betrieb; Mpp; -------
19.10.2006;10:45:00;2251;60452;4901;Mpp-Betrieb; Mpp; -------
19.10.2006;11:00:00;1271;60453;4901;Mpp-Betrieb; Mpp; -------
19.10.2006;11:15:00;1305;60453;4901;Mpp-Betrieb; Mpp; -------
19.10.2006;11:30:00;2693;60454;4901;Mpp-Betrieb; Mpp; -------
19.10.2006;11:45:00;3609;60454;4902;Mpp-Betrieb; Mpp; -------
19.10.2006;12:00:00;1998;60455;4902;Mpp-Betrieb; Mpp; -------
19.10.2006;12:15:00;1378;60455;4902;Mpp-Betrieb; Mpp; -------
19.10.2006;12:30:00;2988;60456;4902;Mpp-Betrieb; Mpp; -------
19.10.2006;12:45:00;1061;60456;4903;Mpp-Betrieb; Mpp; -------
19.10.2006;13:00:00;1382;60457;4903;Mpp-Betrieb; Mpp; -------
19.10.2006;13:15:00;3811;60457;4903;Mpp-Betrieb; Mpp; -------
19.10.2006;13:30:00;4387;60458;4903;Mpp-Betrieb; Mpp; -------
19.10.2006;13:45:00;3933;60459;4904;Mpp-Betrieb; Mpp; -------
19.10.2006;14:00:00;3766;60460;4904;Mpp-Betrieb; Mpp; -------
19.10.2006;14:15:00;3684;60461;4904;Mpp-Betrieb; Mpp; -------
19.10.2006;14:30:00;3461;60462;4904;Mpp-Betrieb; Mpp; -------
19.10.2006;14:45:00;3393;60463;4905;Mpp-Betrieb; Mpp; -------
19.10.2006;15:00:00;3004;60464;4905;Mpp-Betrieb; Mpp; -------
19.10.2006;15:15:00;3104;60464;4905;Mpp-Betrieb; Mpp; -------
19.10.2006;15:30:00;788;60465;4905;Mpp-Betrieb; Mpp; -------
19.10.2006;15:45:00;2515;60466;4906;Mpp-Betrieb; Mpp; -------
19.10.2006;16:00:00;1072;60466;4906;Mpp-Betrieb; Mpp; -------
19.10.2006;16:15:00;874;60466;4906;Mpp-Betrieb; Mpp; -------
19.10.2006;16:30:00;596;60467;4906;Mpp-Betrieb; Mpp; -------
19.10.2006;16:45:00;527;60467;4907;Mpp-Betrieb; Mpp; -------
19.10.2006;17:00:00;433;60467;4907;Mpp-Betrieb; Mpp; -------
19.10.2006;17:15:00;341;60467;4907;Mpp-Betrieb; Mpp; -------
19.10.2006;17:30:00;276;60467;4907;Mpp-Betrieb; Mpp; -------
19.10.2006;17:45:00;219;60467;4908;Mpp-Betrieb; Mpp; -------
19.10.2006;18:00:00;121;60467;4908;Mpp-Betrieb; Mpp; -------
19.10.2006;18:15:00;37;60467;4908;Mpp-Betrieb; Mpp; -------
19.10.2006;18:30:00;17;60467;4908;Mpp-Betrieb; Mpp; -------
19.10.2006;18:35:00;0;60467;4908;Mpp-Betrieb; Warten; -------
19.10.2006;18:40:00;0;60467;4908;Mpp-Betrieb; Warten; -------
20.10.2006;08:00:00;17;60467;4908;Mpp-Betrieb; Mpp; -------
20.10.2006;08:15:00;44;60467;4909;Mpp-Betrieb; Mpp; -------
20.10.2006;08:30:00;140;60467;4909;Mpp-Betrieb; Mpp; -------
20.10.2006;08:45:00;144;60467;4909;Mpp-Betrieb; Mpp; -------
20.10.2006;09:00:00;155;60467;4909;Mpp-Betrieb; Mpp; -------
20.10.2006;09:15:00;270;60467;4910;Mpp-Betrieb; Mpp; -------
20.10.2006;09:30:00;240;60467;4910;Mpp-Betrieb; Mpp; -------
20.10.2006;09:45:00;345;60467;4910;Mpp-Betrieb; Mpp; -------
20.10.2006;10:00:00;689;60468;4910;Mpp-Betrieb; Mpp; -------
20.10.2006;10:15:00;878;60468;4911;Mpp-Betrieb; Mpp; -------
20.10.2006;10:30:00;1272;60468;4911;Mpp-Betrieb; Mpp; -------
20.10.2006;10:45:00;4151;60469;4911;Mpp-Betrieb; Mpp; -------
20.10.2006;11:00:00;1670;60469;4911;Mpp-Betrieb; Mpp; -------
20.10.2006;11:15:00;1745;60470;4912;Mpp-Betrieb; Mpp; -------
20.10.2006;11:30:00;3740;60470;4912;Mpp-Betrieb; Mpp; -------
20.10.2006;11:45:00;4106;60471;4912;Mpp-Betrieb; Mpp; -------
20.10.2006;12:00:00;3723;60472;4912;Mpp-Betrieb; Mpp; -------
20.10.2006;12:15:00;3852;60473;4913;Mpp-Betrieb; Mpp; -------
20.10.2006;12:30:00;3901;60474;4913;Mpp-Betrieb; Mpp; -------
20.10.2006;12:45:00;4029;60475;4913;Mpp-Betrieb; Mpp; -------
20.10.2006;13:00:00;3052;60476;4913;Mpp-Betrieb; Mpp; -------
20.10.2006;13:15:00;3995;60477;4914;Mpp-Betrieb; Mpp; -------
20.10.2006;13:30:00;3665;60478;4914;Mpp-Betrieb; Mpp; -------
20.10.2006;13:45:00;2561;60479;4914;Mpp-Betrieb; Mpp; -------
20.10.2006;14:00:00;3959;60480;4914;Mpp-Betrieb; Mpp; -------
20.10.2006;14:15:00;3635;60481;4915;Mpp-Betrieb; Mpp; -------
20.10.2006;14:30:00;3576;60482;4915;Mpp-Betrieb; Mpp; -------
20.10.2006;14:45:00;3469;60483;4915;Mpp-Betrieb; Mpp; -------
20.10.2006;15:00:00;3322;60484;4915;Mpp-Betrieb; Mpp; -------
20.10.2006;15:15:00;2829;60484;4916;Mpp-Betrieb; Mpp; -------
20.10.2006;15:30:00;3057;60485;4916;Mpp-Betrieb; Mpp; -------
20.10.2006;15:45:00;2799;60486;4916;Mpp-Betrieb; Mpp; -------
20.10.2006;16:00:00;2443;60486;4916;Mpp-Betrieb; Mpp; -------
20.10.2006;16:15:00;1843;60487;4917;Mpp-Betrieb; Mpp; -------
20.10.2006;16:30:00;1399;60487;4917;Mpp-Betrieb; Mpp; -------
20.10.2006;16:45:00;1836;60488;4917;Mpp-Betrieb; Mpp; -------
20.10.2006;17:00:00;1459;60488;4917;Mpp-Betrieb; Mpp; -------
20.10.2006;17:15:00;446;60488;4918;Mpp-Betrieb; Mpp; -------
20.10.2006;17:30:00;336;60488;4918;Mpp-Betrieb; Mpp; -------
20.10.2006;17:45:00;232;60488;4918;Mpp-Betrieb; Mpp; -------
20.10.2006;18:00:00;69;60488;4918;Mpp-Betrieb; Mpp; -------
20.10.2006;18:15:00;22;60488;4919;Mpp-Betrieb; Mpp; -------
20.10.2006;18:25:00;0;60488;4919;Mpp-Betrieb; Warten; -------
21.10.2006;08:05:00;0;60488;4919;Mpp-Betrieb; Netzueb.; -------
21.10.2006;08:15:00;14;60488;4919;Mpp-Betrieb; Mpp; -------
21.10.2006;08:30:00;55;60488;4919;Mpp-Betrieb; Mpp; -------
21.10.2006;08:45:00;126;60488;4919;Mpp-Betrieb; Mpp; -------
21.10.2006;09:00:00;110;60488;4920;Mpp-Betrieb; Mpp; -------
21.10.2006;09:15:00;210;60488;4920;Mpp-Betrieb; Mpp; -------
21.10.2006;09:30:00;127;60489;4920;Mpp-Betrieb; Mpp; -------
21.10.2006;09:45:00;146;60489;4920;Mpp-Betrieb; Mpp; -------
21.10.2006;10:00:00;146;60489;4921;Mpp-Betrieb; Mpp; -------
21.10.2006;10:15:00;534;60489;4921;Mpp-Betrieb; Mpp; -------
21.10.2006;10:30:00;540;60489;4921;Mpp-Betrieb; Mpp; -------
21.10.2006;10:45:00;423;60489;4921;Mpp-Betrieb; Mpp; -------
21.10.2006;11:00:00;641;60489;4922;Mpp-Betrieb; Mpp; -------
21.10.2006;11:15:00;565;60489;4922;Mpp-Betrieb; Mpp; -------
21.10.2006;11:30:00;599;60489;4922;Mpp-Betrieb; Mpp; -------
21.10.2006;11:45:00;1050;60490;4922;Mpp-Betrieb; Mpp; -------
21.10.2006;12:00:00;1236;60490;4923;Mpp-Betrieb; Mpp; -------
21.10.2006;12:15:00;1809;60490;4923;Mpp-Betrieb; Mpp; -------
21.10.2006;12:30:00;2084;60491;4923;Mpp-Betrieb; Mpp; -------
21.10.2006;12:45:00;2582;60492;4923;Mpp-Betrieb; Mpp; -------
21.10.2006;13:00:00;2560;60492;4924;Mpp-Betrieb; Mpp; -------
21.10.2006;13:15:00;3506;60493;4924;Mpp-Betrieb; Mpp; -------
21.10.2006;13:30:00;1945;60493;4924;Mpp-Betrieb; Mpp; -------
21.10.2006;13:45:00;1967;60494;4924;Mpp-Betrieb; Mpp; -------
21.10.2006;14:00:00;986;60494;4925;Mpp-Betrieb; Mpp; -------
21.10.2006;14:15:00;826;60495;4925;Mpp-Betrieb; Mpp; -------
21.10.2006;14:30:00;3863;60496;4925;Mpp-Betrieb; Mpp; -------
21.10.2006;14:45:00;3024;60496;4925;Mpp-Betrieb; Mpp; -------
21.10.2006;15:00:00;726;60496;4926;Mpp-Betrieb; Mpp; -------
21.10.2006;15:15:00;3710;60497;4926;Mpp-Betrieb; Mpp; -------
21.10.2006;15:30:00;756;60497;4926;Mpp-Betrieb; Mpp; -------
21.10.2006;15:45:00;3490;60498;4926;Mpp-Betrieb; Mpp; -------
21.10.2006;16:00:00;1346;60498;4927;Mpp-Betrieb; Mpp; -------
21.10.2006;16:15:00;972;60499;4927;Mpp-Betrieb; Mpp; -------
21.10.2006;16:30:00;470;60499;4927;Mpp-Betrieb; Mpp; -------
21.10.2006;16:45:00;906;60499;4927;Mpp-Betrieb; Mpp; -------
21.10.2006;17:00:00;408;60499;4928;Mpp-Betrieb; Mpp; -------
21.10.2006;17:15:00;946;60499;4928;Mpp-Betrieb; Mpp; -------
21.10.2006;17:30:00;199;60499;4928;Mpp-Betrieb; Mpp; -------
21.10.2006;17:45:00;100;60499;4928;Mpp-Betrieb; Mpp; -------
21.10.2006;18:00:00;66;60499;4929;Mpp-Betrieb; Mpp; -------
21.10.2006;18:15:00;31;60499;4929;Mpp-Betrieb; Mpp; -------
21.10.2006;18:30:00;0;60499;4929;Mpp-Betrieb; Warten; -------
22.10.2006;07:55:00;0;60499;4929;Mpp-Betrieb; Warten; -------
22.10.2006;08:00:00;12;60499;4929;Mpp-Betrieb; Mpp; -------
22.10.2006;08:15:00;25;60499;4929;Mpp-Betrieb; Mpp; -------
22.10.2006;08:30:00;61;60500;4930;Mpp-Betrieb; Mpp; -------
22.10.2006;08:45:00;259;60500;4930;Mpp-Betrieb; Mpp; -------
22.10.2006;09:00:00;793;60500;4930;Mpp-Betrieb; Mpp; -------
22.10.2006;09:15:00;746;60500;4930;Mpp-Betrieb; Mpp; -------
22.10.2006;09:30:00;1370;60500;4931;Mpp-Betrieb; Mpp; -------
22.10.2006;09:45:00;1694;60501;4931;Mpp-Betrieb; Mpp; -------
22.10.2006;10:00:00;2279;60501;4931;Mpp-Betrieb; Mpp; -------
22.10.2006;10:15:00;2527;60502;4931;Mpp-Betrieb; Mpp; -------
22.10.2006;10:30:00;2800;60502;4932;Mpp-Betrieb; Mpp; -------
22.10.2006;10:45:00;3022;60503;4932;Mpp-Betrieb; Mpp; -------
22.10.2006;11:00:00;3211;60504;4932;Mpp-Betrieb; Mpp; -------
22.10.2006;11:15:00;3396;60505;4932;Mpp-Betrieb; Mpp; -------
22.10.2006;11:30:00;3533;60506;4933;Mpp-Betrieb; Mpp; -------
22.10.2006;11:45:00;3649;60506;4933;Mpp-Betrieb; Mpp; -------
22.10.2006;12:00:00;3746;60507;4933;Mpp-Betrieb; Mpp; -------
22.10.2006;12:15:00;3842;60508;4933;Mpp-Betrieb; Mpp; -------
22.10.2006;12:30:00;3780;60509;4934;Mpp-Betrieb; Mpp; -------
22.10.2006;12:45:00;3910;60510;4934;Mpp-Betrieb; Mpp; -------
22.10.2006;13:00:00;3986;60511;4934;Mpp-Betrieb; Mpp; -------
22.10.2006;13:15:00;3799;60512;4934;Mpp-Betrieb; Mpp; -------
22.10.2006;13:30:00;3398;60513;4935;Mpp-Betrieb; Mpp; -------
22.10.2006;13:45:00;2348;60514;4935;Mpp-Betrieb; Mpp; -------
22.10.2006;14:00:00;2473;60514;4935;Mpp-Betrieb; Mpp; -------
22.10.2006;14:15:00;3518;60515;4935;Mpp-Betrieb; Mpp; -------
22.10.2006;14:30:00;2899;60516;4936;Mpp-Betrieb; Mpp; -------
22.10.2006;14:45:00;3680;60516;4936;Mpp-Betrieb; Mpp; -------
22.10.2006;15:00:00;3323;60517;4936;Mpp-Betrieb; Mpp; -------
22.10.2006;15:15:00;2843;60518;4936;Mpp-Betrieb; Mpp; -------
22.10.2006;15:30:00;2380;60519;4937;Mpp-Betrieb; Mpp; -------
22.10.2006;15:45:00;2558;60519;4937;Mpp-Betrieb; Mpp; -------
22.10.2006;16:00:00;2407;60520;4937;Mpp-Betrieb; Mpp; -------
22.10.2006;16:15:00;2183;60520;4937;Mpp-Betrieb; Mpp; -------
22.10.2006;16:30:00;1894;60521;4938;Mpp-Betrieb; Mpp; -------
22.10.2006;16:45:00;1512;60521;4938;Mpp-Betrieb; Mpp; -------
22.10.2006;17:00:00;1313;60522;4938;Mpp-Betrieb; Mpp; -------
22.10.2006;17:15:00;958;60522;4938;Mpp-Betrieb; Mpp; -------
22.10.2006;17:30:00;524;60522;4939;Mpp-Betrieb; Mpp; -------
22.10.2006;17:45:00;264;60522;4939;Mpp-Betrieb; Mpp; -------
22.10.2006;18:00:00;95;60522;4939;Mpp-Betrieb; Mpp; -------
22.10.2006;18:15:00;35;60522;4939;Mpp-Betrieb; Mpp; -------
22.10.2006;18:30:00;0;60522;4940;Mpp-Betrieb; Warten; -------
23.10.2006;08:05:00;0;60522;4940;Mpp-Betrieb; Warten; -------
23.10.2006;08:15:00;15;60522;4940;Mpp-Betrieb; Mpp; -------
23.10.2006;08:30:00;48;60522;4940;Mpp-Betrieb; Mpp; -------
23.10.2006;08:45:00;92;60522;4940;Mpp-Betrieb; Mpp; -------
23.10.2006;09:00:00;124;60522;4940;Mpp-Betrieb; Mpp; -------
23.10.2006;09:15:00;370;60522;4941;Mpp-Betrieb; Mpp; -------
23.10.2006;09:30:00;599;60523;4941;Mpp-Betrieb; Mpp; -------
23.10.2006;09:45:00;961;60523;4941;Mpp-Betrieb; Mpp; -------
23.10.2006;10:00:00;1040;60523;4941;Mpp-Betrieb; Mpp; -------
23.10.2006;10:15:00;784;60523;4942;Mpp-Betrieb; Mpp; -------
23.10.2006;10:30:00;593;60523;4942;Mpp-Betrieb; Mpp; -------
23.10.2006;10:45:00;414;60524;4942;Mpp-Betrieb; Mpp; -------
23.10.2006;11:00:00;317;60524;4942;Mpp-Betrieb; Mpp; -------
23.10.2006;11:15:00;297;60524;4943;Mpp-Betrieb; Mpp; -------
23.10.2006;11:30:00;326;60524;4943;Mpp-Betrieb; Mpp; -------
23.10.2006;11:45:00;511;60524;4943;Mpp-Betrieb; Mpp; -------
23.10.2006;12:00:00;660;60524;4943;Mpp-Betrieb; Mpp; -------
23.10.2006;12:15:00;888;60524;4944;Mpp-Betrieb; Mpp; -------
23.10.2006;12:30:00;744;60524;4944;Mpp-Betrieb; Mpp; -------
23.10.2006;12:45:00;926;60525;4944;Mpp-Betrieb; Mpp; -------
23.10.2006;13:00:00;719;60525;4944;Mpp-Betrieb; Mpp; -------
23.10.2006;13:15:00;1599;60525;4945;Mpp-Betrieb; Mpp; -------
23.10.2006;13:30:00;718;60525;4945;Mpp-Betrieb; Mpp; -------
23.10.2006;13:45:00;552;60526;4945;Mpp-Betrieb; Mpp; -------
23.10.2006;14:00:00;494;60526;4945;Mpp-Betrieb; Mpp; -------
23.10.2006;14:15:00;654;60526;4946;Mpp-Betrieb; Mpp; -------
23.10.2006;14:30:00;366;60526;4946;Mpp-Betrieb; Mpp; -------
23.10.2006;14:45:00;299;60526;4946;Mpp-Betrieb; Mpp; -------
23.10.2006;15:00:00;402;60526;4946;Mpp-Betrieb; Mpp; -------
23.10.2006;15:15:00;367;60526;4947;Mpp-Betrieb; Mpp; -------
23.10.2006;15:30:00;771;60526;4947;Mpp-Betrieb; Mpp; -------
23.10.2006;15:45:00;896;60527;4947;Mpp-Betrieb; Mpp; -------
23.10.2006;16:00:00;679;60527;4947;Mpp-Betrieb; Mpp; -------
23.10.2006;16:15:00;452;60527;4948;Mpp-Betrieb; Mpp; -------
23.10.2006;16:30:00;331;60527;4948;Mpp-Betrieb; Mpp; -------
23.10.2006;16:45:00;284;60527;4948;Mpp-Betrieb; Mpp; -------
23.10.2006;17:00:00;360;60527;4948;Mpp-Betrieb; Mpp; -------
23.10.2006;17:15:00;300;60527;4949;Mpp-Betrieb; Mpp; -------
23.10.2006;17:30:00;221;60527;4949;Mpp-Betrieb; Mpp; -------
23.10.2006;17:45:00;115;60527;4949;Mpp-Betrieb; Mpp; -------
23.10.2006;18:00:00;38;60527;4949;Mpp-Betrieb; Mpp; -------
23.10.2006;18:15:00;22;60527;4950;Mpp-Betrieb; Mpp; -------
23.10.2006;18:25:00;0;60527;4950;Mpp-Betrieb; Warten; -------
24.10.2006;08:05:00;0;60527;4950;Mpp-Betrieb; Netzueb.; -------
24.10.2006;08:15:00;14;60527;4950;Mpp-Betrieb; Mpp; -------
24.10.2006;08:30:00;153;60527;4950;Mpp-Betrieb; Mpp; -------
24.10.2006;08:45:00;448;60527;4950;Mpp-Betrieb; Mpp; -------
24.10.2006;09:00:00;403;60528;4951;Mpp-Betrieb; Mpp; -------
24.10.2006;09:15:00;503;60528;4951;Mpp-Betrieb; Mpp; -------
24.10.2006;09:30:00;1152;60528;4951;Mpp-Betrieb; Mpp; -------
24.10.2006;09:45:00;2119;60528;4951;Mpp-Betrieb; Mpp; -------
24.10.2006;10:00:00;1092;60529;4952;Mpp-Betrieb; Mpp; -------
24.10.2006;10:15:00;1491;60529;4952;Mpp-Betrieb; Mpp; -------
24.10.2006;10:30:00;2082;60529;4952;Mpp-Betrieb; Mpp; -------
24.10.2006;10:45:00;746;60530;4952;Mpp-Betrieb; Mpp; -------
24.10.2006;11:00:00;2772;60530;4953;Mpp-Betrieb; Mpp; -------
24.10.2006;11:15:00;3849;60531;4953;Mpp-Betrieb; Mpp; -------
24.10.2006;11:30:00;1948;60532;4953;Mpp-Betrieb; Mpp; -------
24.10.2006;11:45:00;4032;60533;4953;Mpp-Betrieb; Mpp; -------
24.10.2006;12:00:00;4173;60534;4954;Mpp-Betrieb; Mpp; -------
24.10.2006;12:15:00;4323;60535;4954;Mpp-Betrieb; Mpp; -------
24.10.2006;12:30:00;2715;60536;4954;Mpp-Betrieb; Mpp; -------
24.10.2006;12:45:00;3635;60537;4954;Mpp-Betrieb; Mpp; -------
24.10.2006;13:00:00;3664;60538;4955;Mpp-Betrieb; Mpp; -------
24.10.2006;13:15:00;3469;60539;4955;Mpp-Betrieb; Mpp; -------
24.10.2006;13:30:00;3750;60540;4955;Mpp-Betrieb; Mpp; -------
24.10.2006;13:45:00;2706;60540;4955;Mpp-Betrieb; Mpp; -------
24.10.2006;14:00:00;1560;60541;4956;Mpp-Betrieb; Mpp; -------
24.10.2006;14:15:00;2624;60541;4956;Mpp-Betrieb; Mpp; -------
24.10.2006;14:30:00;2078;60542;4956;Mpp-Betrieb; Mpp; -------
24.10.2006;14:45:00;3104;60543;4956;Mpp-Betrieb; Mpp; -------
24.10.2006;15:00:00;1876;60544;4957;Mpp-Betrieb; Mpp; -------
24.10.2006;15:15:00;3608;60544;4957;Mpp-Betrieb; Mpp; -------
24.10.2006;15:30:00;2422;60545;4957;Mpp-Betrieb; Mpp; -------
24.10.2006;15:45:00;1824;60546;4957;Mpp-Betrieb; Mpp; -------
24.10.2006;16:00:00;2642;60546;4958;Mpp-Betrieb; Mpp; -------
24.10.2006;16:15:00;2361;60547;4958;Mpp-Betrieb; Mpp; -------
24.10.2006;16:30:00;2074;60547;4958;Mpp-Betrieb; Mpp; -------
24.10.2006;16:45:00;1752;60548;4958;Mpp-Betrieb; Mpp; -------
24.10.2006;17:00:00;1427;60548;4959;Mpp-Betrieb; Mpp; -------
24.10.2006;17:15:00;1114;60549;4959;Mpp-Betrieb; Mpp; -------
24.10.2006;17:30:00;499;60549;4959;Mpp-Betrieb; Mpp; -------
24.10.2006;17:45:00;183;60549;4959;Mpp-Betrieb; Mpp; -------
24.10.2006;18:00:00;57;60549;4960;Mpp-Betrieb; Mpp; -------
24.10.2006;18:15:00;24;60549;4960;Mpp-Betrieb; Mpp; -------
24.10.2006;18:30:00;0;60549;4960;Mpp-Betrieb; Warten; -------
25.10.2006;07:05:00;0;60549;4960;Mpp-Betrieb; Netzueb.; -------
25.10.2006;07:15:00;17;60549;4960;Mpp-Betrieb; Mpp; -------
25.10.2006;07:30:00;62;60549;4960;Mpp-Betrieb; Mpp; -------
25.10.2006;07:45:00;228;60549;4961;Mpp-Betrieb; Mpp; -------
25.10.2006;08:00:00;311;60549;4961;Mpp-Betrieb; Mpp; -------
25.10.2006;08:15:00;466;60549;4961;Mpp-Betrieb; Mpp; -------
25.10.2006;08:30:00;654;60549;4961;Mpp-Betrieb; Mpp; -------
25.10.2006;08:45:00;851;60550;4962;Mpp-Betrieb; Mpp; -------
25.10.2006;09:00:00;680;60550;4962;Mpp-Betrieb; Mpp; -------
25.10.2006;09:15:00;988;60550;4962;Mpp-Betrieb; Mpp; -------
25.10.2006;09:30:00;805;60550;4962;Mpp-Betrieb; Mpp; -------
25.10.2006;09:45:00;882;60550;4963;Mpp-Betrieb; Mpp; -------
25.10.2006;10:00:00;954;60551;4963;Mpp-Betrieb; Mpp; -------
25.10.2006;10:15:00;934;60551;4963;Mpp-Betrieb; Mpp; -------
25.10.2006;10:30:00;1264;60551;4963;Mpp-Betrieb; Mpp; -------
25.10.2006;10:45:00;2655;60552;4964;Mpp-Betrieb; Mpp; -------
25.10.2006;11:00:00;3821;60552;4964;Mpp-Betrieb; Mpp; -------
25.10.2006;11:15:00;3763;60554;4964;Mpp-Betrieb; Mpp; -------
25.10.2006;11:30:00;2790;60554;4964;Mpp-Betrieb; Mpp; -------
25.10.2006;11:45:00;2748;60555;4965;Mpp-Betrieb; Mpp; -------
25.10.2006;12:00:00;2753;60556;4965;Mpp-Betrieb; Mpp; -------
25.10.2006;12:15:00;3882;60557;4965;Mpp-Betrieb; Mpp; -------
25.10.2006;12:30:00;2258;60557;4965;Mpp-Betrieb; Mpp; -------
25.10.2006;12:45:00;2987;60558;4966;Mpp-Betrieb; Mpp; -------
25.10.2006;13:00:00;3495;60559;4966;Mpp-Betrieb; Mpp; -------
25.10.2006;13:15:00;1710;60559;4966;Mpp-Betrieb; Mpp; -------
25.10.2006;13:30:00;1916;60560;4966;Mpp-Betrieb; Mpp; -------
25.10.2006;13:45:00;1483;60560;4967;Mpp-Betrieb; Mpp; -------
25.10.2006;14:00:00;1118;60561;4967;Mpp-Betrieb; Mpp; -------
25.10.2006;14:15:00;1277;60561;4967;Mpp-Betrieb; Mpp; -------
25.10.2006;14:30:00;2144;60561;4967;Mpp-Betrieb; Mpp; -------
25.10.2006;14:45:00;1498;60562;4968;Mpp-Betrieb; Mpp; -------
25.10.2006;15:00:00;1176;60562;4968;Mpp-Betrieb; Mpp; -------
25.10.2006;15:15:00;804;60562;4968;Mpp-Betrieb; Mpp; -------
25.10.2006;15:30:00;492;60563;4968;Mpp-Betrieb; Mpp; -------
25.10.2006;15:45:00;551;60563;4969;Mpp-Betrieb; Mpp; -------
25.10.2006;16:00:00;497;60563;4969;Mpp-Betrieb; Mpp; -------
25.10.2006;16:15:00;472;60563;4969;Mpp-Betrieb; Mpp; -------
25.10.2006;16:30:00;272;60563;4969;Mpp-Betrieb; Mpp; -------
25.10.2006;16:45:00;99;60563;4970;Mpp-Betrieb; Mpp; -------
25.10.2006;17:00:00;31;60563;4970;Mpp-Betrieb; Mpp; -------
25.10.2006;17:15:00;32;60563;4970;Mpp-Betrieb; Mpp; -------
25.10.2006;17:25:00;0;60563;4970;Mpp-Betrieb; Warten; -------
26.10.2006;07:00:00;0;60563;4970;Mpp-Betrieb; Netzueb.; -------
26.10.2006;07:15:00;24;60563;4971;Mpp-Betrieb; Mpp; -------
26.10.2006;07:30:00;77;60563;4971;Mpp-Betrieb; Mpp; -------
26.10.2006;07:45:00;194;60563;4971;Mpp-Betrieb; Mpp; -------
26.10.2006;08:00:00;600;60563;4971;Mpp-Betrieb; Mpp; -------
26.10.2006;08:15:00;800;60564;4972;Mpp-Betrieb; Mpp; -------
26.10.2006;08:30:00;1272;60564;4972;Mpp-Betrieb; Mpp; -------
26.10.2006;08:45:00;1561;60564;4972;Mpp-Betrieb; Mpp; -------
26.10.2006;09:00:00;2148;60565;4972;Mpp-Betrieb; Mpp; -------
26.10.2006;09:15:00;2521;60565;4973;Mpp-Betrieb; Mpp; -------
26.10.2006;09:30:00;2753;60566;4973;Mpp-Betrieb; Mpp; -------
26.10.2006;09:45:00;2980;60567;4973;Mpp-Betrieb; Mpp; -------
26.10.2006;10:00:00;3150;60567;4973;Mpp-Betrieb; Mpp; -------
26.10.2006;10:15:00;3309;60568;4974;Mpp-Betrieb; Mpp; -------
26.10.2006;10:30:00;3452;60569;4974;Mpp-Betrieb; Mpp; -------
26.10.2006;10:45:00;3533;60570;4974;Mpp-Betrieb; Mpp; -------
26.10.2006;11:00:00;3621;60571;4974;Mpp-Betrieb; Mpp; -------
26.10.2006;11:15:00;3712;60572;4975;Mpp-Betrieb; Mpp; -------
26.10.2006;11:30:00;3734;60573;4975;Mpp-Betrieb; Mpp; -------
26.10.2006;11:45:00;3748;60574;4975;Mpp-Betrieb; Mpp; -------
26.10.2006;12:00:00;3763;60574;4975;Mpp-Betrieb; Mpp; -------
26.10.2006;12:15:00;3740;60575;4976;Mpp-Betrieb; Mpp; -------
26.10.2006;12:30:00;3706;60576;4976;Mpp-Betrieb; Mpp; -------
26.10.2006;12:45:00;3646;60577;4976;Mpp-Betrieb; Mpp; -------
26.10.2006;13:00:00;3611;60578;4976;Mpp-Betrieb; Mpp; -------
26.10.2006;13:15:00;3503;60579;4977;Mpp-Betrieb; Mpp; -------
26.10.2006;13:30:00;3395;60580;4977;Mpp-Betrieb; Mpp; -------
26.10.2006;13:45:00;3251;60581;4977;Mpp-Betrieb; Mpp; -------
26.10.2006;14:00:00;3123;60582;4977;Mpp-Betrieb; Mpp; -------
26.10.2006;14:15:00;2951;60582;4978;Mpp-Betrieb; Mpp; -------
26.10.2006;14:30:00;2719;60583;4978;Mpp-Betrieb; Mpp; -------
26.10.2006;14:45:00;2529;60584;4978;Mpp-Betrieb; Mpp; -------
26.10.2006;15:00:00;2295;60584;4978;Mpp-Betrieb; Mpp; -------
26.10.2006;15:15:00;1780;60585;4979;Mpp-Betrieb; Mpp; -------
26.10.2006;15:30:00;1765;60585;4979;Mpp-Betrieb; Mpp; -------
26.10.2006;15:45:00;1464;60586;4979;Mpp-Betrieb; Mpp; -------
26.10.2006;16:00:00;1190;60586;4979;Mpp-Betrieb; Mpp; -------
26.10.2006;16:15:00;869;60586;4980;Mpp-Betrieb; Mpp; -------
26.10.2006;16:30:00;416;60586;4980;Mpp-Betrieb; Mpp; -------
26.10.2006;16:45:00;174;60586;4980;Mpp-Betrieb; Mpp; -------
26.10.2006;17:00:00;62;60586;4980;Mpp-Betrieb; Mpp; -------
26.10.2006;17:15:00;25;60586;4981;Mpp-Betrieb; Mpp; -------
26.10.2006;17:25:00;0;60586;4981;Mpp-Betrieb; Warten; -------
27.10.2006;07:00:00;0;60586;4981;Mpp-Betrieb; Netzueb.; -------
27.10.2006;07:15:00;32;60586;4981;Mpp-Betrieb; Mpp; -------
27.10.2006;07:30:00;94;60586;4981;Mpp-Betrieb; Mpp; -------
27.10.2006;07:45:00;222;60587;4981;Mpp-Betrieb; Mpp; -------
27.10.2006;08:00:00;526;60587;4982;Mpp-Betrieb; Mpp; -------
27.10.2006;08:15:00;737;60587;4982;Mpp-Betrieb; Mpp; -------
27.10.2006;08:30:00;1091;60587;4982;Mpp-Betrieb; Mpp; -------
27.10.2006;08:45:00;1387;60587;4982;Mpp-Betrieb; Mpp; -------
27.10.2006;09:00:00;1863;60588;4983;Mpp-Betrieb; Mpp; -------
27.10.2006;09:15:00;2302;60588;4983;Mpp-Betrieb; Mpp; -------
27.10.2006;09:30:00;2750;60589;4983;Mpp-Betrieb; Mpp; -------
27.10.2006;09:45:00;2956;60590;4983;Mpp-Betrieb; Mpp; -------
27.10.2006;10:00:00;2667;60590;4984;Mpp-Betrieb; Mpp; -------
27.10.2006;10:15:00;2613;60591;4984;Mpp-Betrieb; Mpp; -------
27.10.2006;10:30:00;3597;60592;4984;Mpp-Betrieb; Mpp; -------
27.10.2006;10:45:00;2478;60592;4984;Mpp-Betrieb; Mpp; -------
27.10.2006;11:00:00;3697;60593;4985;Mpp-Betrieb; Mpp; -------
27.10.2006;11:15:00;1860;60594;4985;Mpp-Betrieb; Mpp; -------
27.10.2006;11:30:00;2368;60595;4985;Mpp-Betrieb; Mpp; -------
27.10.2006;11:45:00;2261;60595;4985;Mpp-Betrieb; Mpp; -------
27.10.2006;12:00:00;2584;60596;4986;Mpp-Betrieb; Mpp; -------
27.10.2006;12:15:00;2755;60596;4986;Mpp-Betrieb; Mpp; -------
27.10.2006;12:30:00;2791;60597;4986;Mpp-Betrieb; Mpp; -------
27.10.2006;12:45:00;3831;60598;4986;Mpp-Betrieb; Mpp; -------
27.10.2006;13:00:00;2346;60598;4987;Mpp-Betrieb; Mpp; -------
27.10.2006;13:15:00;1654;60599;4987;Mpp-Betrieb; Mpp; -------
27.10.2006;13:30:00;2046;60599;4987;Mpp-Betrieb; Mpp; -------
27.10.2006;13:45:00;1600;60600;4987;Mpp-Betrieb; Mpp; -------
27.10.2006;14:00:00;1281;60600;4988;Mpp-Betrieb; Mpp; -------
27.10.2006;14:15:00;1053;60600;4988;Mpp-Betrieb; Mpp; -------
27.10.2006;14:30:00;2138;60601;4988;Mpp-Betrieb; Mpp; -------
27.10.2006;14:45:00;933;60601;4988;Mpp-Betrieb; Mpp; -------
27.10.2006;15:00:00;2152;60601;4989;Mpp-Betrieb; Mpp; -------
27.10.2006;15:15:00;861;60602;4989;Mpp-Betrieb; Mpp; -------
27.10.2006;15:30:00;603;60602;4989;Mpp-Betrieb; Mpp; -------
27.10.2006;15:45:00;1114;60602;4989;Mpp-Betrieb; Mpp; -------
27.10.2006;16:00:00;307;60602;4990;Mpp-Betrieb; Mpp; -------
27.10.2006;16:15:00;236;60602;4990;Mpp-Betrieb; Mpp; -------
27.10.2006;16:30:00;194;60602;4990;Mpp-Betrieb; Mpp; -------
27.10.2006;16:45:00;81;60602;4990;Mpp-Betrieb; Mpp; -------
27.10.2006;17:00:00;57;60602;4991;Mpp-Betrieb; Mpp; -------
27.10.2006;17:15:00;13;60602;4991;Mpp-Betrieb; Mpp; -------
27.10.2006;17:20:00;0;60602;4991;Mpp-Betrieb; Netzueb.; -------
27.10.2006;17:30:00;0;60602;4991;Mpp-Betrieb; Warten; -------
28.10.2006;07:15:00;34;60602;4991;Mpp-Betrieb; Mpp; -------
28.10.2006;07:30:00;55;60602;4991;Mpp-Betrieb; Mpp; -------
28.10.2006;07:45:00;110;60602;4992;Mpp-Betrieb; Mpp; -------
28.10.2006;08:00:00;304;60603;4992;Mpp-Betrieb; Mpp; -------
28.10.2006;08:15:00;1037;60603;4992;Mpp-Betrieb; Mpp; -------
28.10.2006;08:30:00;637;60603;4992;Mpp-Betrieb; Mpp; -------
28.10.2006;08:45:00;1743;60603;4993;Mpp-Betrieb; Mpp; -------
28.10.2006;09:00:00;997;60604;4993;Mpp-Betrieb; Mpp; -------
28.10.2006;09:15:00;1328;60604;4993;Mpp-Betrieb; Mpp; -------
28.10.2006;09:30:00;1350;60604;4993;Mpp-Betrieb; Mpp; -------
28.10.2006;09:45:00;3265;60605;4994;Mpp-Betrieb; Mpp; -------
28.10.2006;10:00:00;2604;60606;4994;Mpp-Betrieb; Mpp; -------
28.10.2006;10:15:00;1676;60606;4994;Mpp-Betrieb; Mpp; -------
28.10.2006;10:30:00;2279;60606;4994;Mpp-Betrieb; Mpp; -------
28.10.2006;10:45:00;1220;60607;4995;Mpp-Betrieb; Mpp; -------
28.10.2006;11:00:00;1589;60607;4995;Mpp-Betrieb; Mpp; -------
28.10.2006;11:15:00;1808;60608;4995;Mpp-Betrieb; Mpp; -------
28.10.2006;11:30:00;2623;60608;4995;Mpp-Betrieb; Mpp; -------
28.10.2006;11:45:00;1071;60609;4996;Mpp-Betrieb; Mpp; -------
28.10.2006;12:00:00;2845;60610;4996;Mpp-Betrieb; Mpp; -------
28.10.2006;12:15:00;4023;60610;4996;Mpp-Betrieb; Mpp; -------
28.10.2006;12:30:00;3746;60611;4996;Mpp-Betrieb; Mpp; -------
28.10.2006;12:45:00;3155;60612;4997;Mpp-Betrieb; Mpp; -------
28.10.2006;13:00:00;1990;60613;4997;Mpp-Betrieb; Mpp; -------
28.10.2006;13:15:00;1152;60613;4997;Mpp-Betrieb; Mpp; -------
28.10.2006;13:30:00;881;60614;4997;Mpp-Betrieb; Mpp; -------
28.10.2006;13:45:00;1130;60614;4998;Mpp-Betrieb; Mpp; -------
28.10.2006;14:00:00;1175;60614;4998;Mpp-Betrieb; Mpp; -------
28.10.2006;14:15:00;855;60614;4998;Mpp-Betrieb; Mpp; -------
28.10.2006;14:30:00;846;60615;4998;Mpp-Betrieb; Mpp; -------
28.10.2006;14:45:00;655;60615;4999;Mpp-Betrieb; Mpp; -------
28.10.2006;15:00:00;556;60615;4999;Mpp-Betrieb; Mpp; -------
28.10.2006;15:15:00;428;60615;4999;Mpp-Betrieb; Mpp; -------
28.10.2006;15:30:00;496;60615;4999;Mpp-Betrieb; Mpp; -------
28.10.2006;15:45:00;491;60615;5000;Mpp-Betrieb; Mpp; -------
28.10.2006;16:00:00;333;60615;5000;Mpp-Betrieb; Mpp; -------
28.10.2006;16:15:00;260;60615;5000;Mpp-Betrieb; Mpp; -------
28.10.2006;16:30:00;184;60616;5000;Mpp-Betrieb; Mpp; -------
28.10.2006;16:45:00;69;60616;5001;Mpp-Betrieb; Mpp; -------
28.10.2006;17:00:00;23;60616;5001;Mpp-Betrieb; Mpp; -------
28.10.2006;17:15:00;0;60616;5001;Mpp-Betrieb; Warten; -------
29.10.2006;07:40:00;0;60616;5001;Mpp-Betrieb; Netzueb.; -------
29.10.2006;07:45:00;11;60616;5001;Mpp-Betrieb; Mpp; -------
29.10.2006;08:00:00;22;60616;5001;Mpp-Betrieb; Mpp; -------
29.10.2006;08:15:00;38;60616;5002;Mpp-Betrieb; Mpp-Such; -------
29.10.2006;08:30:00;45;60616;5002;Mpp-Betrieb; Mpp; -------
29.10.2006;08:45:00;67;60616;5002;Mpp-Betrieb; Mpp; -------
29.10.2006;09:00:00;193;60616;5002;Mpp-Betrieb; Mpp; -------
29.10.2006;09:15:00;139;60616;5003;Mpp-Betrieb; Mpp; -------
29.10.2006;09:30:00;99;60616;5003;Mpp-Betrieb; Mpp; -------
29.10.2006;09:45:00;104;60616;5003;Mpp-Betrieb; Mpp; -------
29.10.2006;10:00:00;108;60616;5003;Mpp-Betrieb; Mpp; -------
29.10.2006;10:15:00;132;60616;5004;Mpp-Betrieb; Mpp; -------
29.10.2006;10:30:00;167;60616;5004;Mpp-Betrieb; Mpp; -------
29.10.2006;10:45:00;259;60616;5004;Mpp-Betrieb; Mpp; -------
29.10.2006;11:00:00;365;60616;5004;Mpp-Betrieb; Mpp; -------
29.10.2006;11:15:00;338;60616;5005;Mpp-Betrieb; Mpp; -------
29.10.2006;11:30:00;294;60616;5005;Mpp-Betrieb; Mpp; -------
29.10.2006;11:45:00;379;60616;5005;Mpp-Betrieb; Mpp; -------
29.10.2006;12:00:00;649;60616;5005;Mpp-Betrieb; Mpp; -------
29.10.2006;12:15:00;1058;60617;5006;Mpp-Betrieb; Mpp; -------
29.10.2006;12:30:00;409;60617;5006;Mpp-Betrieb; Mpp; -------
29.10.2006;12:45:00;672;60617;5006;Mpp-Betrieb; Mpp; -------
29.10.2006;13:00:00;625;60617;5006;Mpp-Betrieb; Mpp; -------
29.10.2006;13:15:00;402;60617;5007;Mpp-Betrieb; Mpp; -------
29.10.2006;13:30:00;793;60617;5007;Mpp-Betrieb; Mpp; -------
29.10.2006;13:45:00;657;60618;5007;Mpp-Betrieb; Mpp; -------
29.10.2006;14:00:00;503;60618;5007;Mpp-Betrieb; Mpp; -------
29.10.2006;14:15:00;741;60618;5008;Mpp-Betrieb; Mpp; -------
29.10.2006;14:30:00;646;60618;5008;Mpp-Betrieb; Mpp; -------
29.10.2006;14:45:00;309;60618;5008;Mpp-Betrieb; Mpp; -------
29.10.2006;15:00:00;191;60618;5008;Mpp-Betrieb; Mpp; -------
29.10.2006;15:15:00;126;60618;5009;Mpp-Betrieb; Mpp; -------
29.10.2006;15:30:00;137;60618;5009;Mpp-Betrieb; Mpp; -------
29.10.2006;15:45:00;85;60618;5009;Mpp-Betrieb; Mpp; -------
29.10.2006;16:00:00;102;60618;5009;Mpp-Betrieb; Mpp; -------
29.10.2006;16:15:00;54;60618;5010;Mpp-Betrieb; Mpp; -------
29.10.2006;16:30:00;0;60618;5010;Mpp-Betrieb; Warten; -------
29.10.2006;16:40:00;0;60618;5010;Mpp-Betrieb; Netzueb.; -------
29.10.2006;16:45:00;12;60618;5010;Mpp-Betrieb; Mpp; -------
29.10.2006;16:55:00;0;60618;5010;Mpp-Betrieb; Warten; -------
30.10.2006;07:10:00;0;60618;5010;Mpp-Betrieb; Netzueb.; -------
30.10.2006;07:15:00;12;60618;5010;Mpp-Betrieb; Mpp; -------
30.10.2006;07:30:00;107;60618;5010;Mpp-Betrieb; Mpp; -------
30.10.2006;07:45:00;386;60618;5010;Mpp-Betrieb; Mpp; -------
30.10.2006;08:00:00;486;60619;5011;Mpp-Betrieb; Mpp; -------
30.10.2006;08:15:00;814;60619;5011;Mpp-Betrieb; Mpp; -------
30.10.2006;08:30:00;942;60619;5011;Mpp-Betrieb; Mpp; -------
30.10.2006;08:45:00;1418;60619;5011;Mpp-Betrieb; Mpp; -------
30.10.2006;09:00:00;2030;60620;5012;Mpp-Betrieb; Mpp; -------
30.10.2006;09:15:00;2084;60620;5012;Mpp-Betrieb; Mpp; -------
30.10.2006;09:30:00;2703;60621;5012;Mpp-Betrieb; Mpp; -------
30.10.2006;09:45:00;2898;60621;5012;Mpp-Betrieb; Mpp; -------
30.10.2006;10:00:00;2762;60622;5013;Mpp-Betrieb; Mpp; -------
30.10.2006;10:15:00;3166;60623;5013;Mpp-Betrieb; Mpp; -------
30.10.2006;10:30:00;3246;60624;5013;Mpp-Betrieb; Mpp; -------
30.10.2006;10:45:00;3727;60625;5013;Mpp-Betrieb; Mpp; -------
30.10.2006;11:00:00;3083;60626;5014;Mpp-Betrieb; Mpp; -------
30.10.2006;11:15:00;3281;60626;5014;Mpp-Betrieb; Mpp; -------
30.10.2006;11:30:00;3764;60627;5014;Mpp-Betrieb; Mpp; -------
30.10.2006;11:45:00;3766;60628;5014;Mpp-Betrieb; Mpp; -------
30.10.2006;12:00:00;3740;60629;5015;Mpp-Betrieb; Mpp; -------
30.10.2006;12:15:00;3756;60630;5015;Mpp-Betrieb; Mpp; -------
30.10.2006;12:30:00;3847;60631;5015;Mpp-Betrieb; Mpp; -------
30.10.2006;12:45:00;3684;60632;5015;Mpp-Betrieb; Mpp; -------
30.10.2006;13:00:00;3566;60633;5016;Mpp-Betrieb; Mpp; -------
30.10.2006;13:15:00;3551;60634;5016;Mpp-Betrieb; Mpp; -------
30.10.2006;13:30:00;3484;60635;5016;Mpp-Betrieb; Mpp; -------
30.10.2006;13:45:00;3381;60635;5016;Mpp-Betrieb; Mpp; -------
30.10.2006;14:00:00;3151;60636;5017;Mpp-Betrieb; Mpp; -------
30.10.2006;14:15:00;3004;60637;5017;Mpp-Betrieb; Mpp; -------
30.10.2006;14:30:00;2741;60638;5017;Mpp-Betrieb; Mpp; -------
30.10.2006;14:45:00;2553;60638;5017;Mpp-Betrieb; Mpp; -------
30.10.2006;15:00:00;2274;60639;5018;Mpp-Betrieb; Mpp; -------
30.10.2006;15:15:00;1975;60640;5018;Mpp-Betrieb; Mpp; -------
30.10.2006;15:30:00;1699;60640;5018;Mpp-Betrieb; Mpp; -------
30.10.2006;15:45:00;1397;60640;5018;Mpp-Betrieb; Mpp; -------
30.10.2006;16:00:00;1115;60641;5019;Mpp-Betrieb; Mpp; -------
30.10.2006;16:15:00;783;60641;5019;Mpp-Betrieb; Mpp; -------
30.10.2006;16:30:00;300;60641;5019;Mpp-Betrieb; Mpp; -------
30.10.2006;16:45:00;105;60641;5019;Mpp-Betrieb; Mpp; -------
30.10.2006;17:00:00;38;60641;5020;Mpp-Betrieb; Mpp; -------
30.10.2006;17:15:00;15;60641;5020;Mpp-Betrieb; Mpp; -------
30.10.2006;17:20:00;0;60641;5020;Mpp-Betrieb; Netzueb.; -------
30.10.2006;17:25:00;0;60641;5020;Mpp-Betrieb; Warten; -------
31.10.2006;07:00:00;12;60641;5020;Mpp-Betrieb; Mpp; -------
31.10.2006;07:15:00;16;60641;5020;Mpp-Betrieb; Mpp; -------
31.10.2006;07:30:00;86;60641;5021;Mpp-Betrieb; Mpp; -------
31.10.2006;07:45:00;90;60641;5021;Mpp-Betrieb; Mpp; -------
31.10.2006;08:00:00;133;60641;5021;Mpp-Betrieb; Mpp; -------
31.10.2006;08:15:00;232;60641;5021;Mpp-Betrieb; Mpp; -------
31.10.2006;08:30:00;270;60641;5022;Mpp-Betrieb; Mpp; -------
31.10.2006;08:45:00;284;60641;5022;Mpp-Betrieb; Mpp; -------
31.10.2006;09:00:00;489;60641;5022;Mpp-Betrieb; Mpp; -------
31.10.2006;09:15:00;600;60642;5022;Mpp-Betrieb; Mpp; -------
31.10.2006;09:30:00;1658;60642;5023;Mpp-Betrieb; Mpp; -------
31.10.2006;09:45:00;1873;60642;5023;Mpp-Betrieb; Mpp; -------
31.10.2006;10:00:00;2152;60643;5023;Mpp-Betrieb; Mpp; -------
31.10.2006;10:15:00;2627;60643;5023;Mpp-Betrieb; Mpp; -------
31.10.2006;10:30:00;2140;60644;5024;Mpp-Betrieb; Mpp; -------
31.10.2006;10:45:00;4082;60645;5024;Mpp-Betrieb; Mpp; -------
31.10.2006;11:00:00;3985;60646;5024;Mpp-Betrieb; Mpp; -------
31.10.2006;11:15:00;3990;60647;5024;Mpp-Betrieb; Mpp; -------
31.10.2006;11:30:00;2563;60647;5025;Mpp-Betrieb; Mpp; -------
31.10.2006;11:45:00;2756;60648;5025;Mpp-Betrieb; Mpp; -------
31.10.2006;12:00:00;4108;60649;5025;Mpp-Betrieb; Mpp; -------
31.10.2006;12:15:00;2317;60650;5025;Mpp-Betrieb; Mpp; -------
31.10.2006;12:30:00;1686;60651;5026;Mpp-Betrieb; Mpp; -------
31.10.2006;12:45:00;1180;60651;5026;Mpp-Betrieb; Mpp; -------
31.10.2006;13:00:00;1450;60651;5026;Mpp-Betrieb; Mpp; -------
31.10.2006;13:15:00;1531;60652;5026;Mpp-Betrieb; Mpp; -------
31.10.2006;13:30:00;1632;60652;5027;Mpp-Betrieb; Mpp; -------
31.10.2006;13:45:00;922;60653;5027;Mpp-Betrieb; Mpp; -------
31.10.2006;14:00:00;739;60653;5027;Mpp-Betrieb; Mpp; -------
31.10.2006;14:15:00;646;60653;5027;Mpp-Betrieb; Mpp; -------
31.10.2006;14:30:00;965;60653;5028;Mpp-Betrieb; Mpp; -------
31.10.2006;14:45:00;905;60653;5028;Mpp-Betrieb; Mpp; -------
31.10.2006;15:00:00;1473;60654;5028;Mpp-Betrieb; Mpp; -------
31.10.2006;15:15:00;847;60654;5028;Mpp-Betrieb; Mpp; -------
31.10.2006;15:30:00;447;60654;5029;Mpp-Betrieb; Mpp; -------
31.10.2006;15:45:00;291;60654;5029;Mpp-Betrieb; Mpp; -------
31.10.2006;16:00:00;208;60654;5029;Mpp-Betrieb; Mpp; -------
31.10.2006;16:15:00;144;60654;5029;Mpp-Betrieb; Mpp; -------
31.10.2006;16:30:00;74;60654;5030;Mpp-Betrieb; Mpp; -------
31.10.2006;16:45:00;35;60654;5030;Mpp-Betrieb; Mpp; -------
31.10.2006;17:00:00;13;60654;5030;Mpp-Betrieb; Mpp; -------
31.10.2006;17:05:00;0;60654;5030;Mpp-Betrieb; Netzueb.; -------
01.11.2006;07:20:00;0;60654;5030;Mpp-Betrieb; Netzueb.; -------
01.11.2006;07:30:00;14;60654;5030;Mpp-Betrieb; Mpp; -------
01.11.2006;07:45:00;42;60654;5031;Mpp-Betrieb; Mpp; -------
01.11.2006;08:00:00;95;60654;5031;Mpp-Betrieb; Mpp; -------
01.11.2006;08:15:00;41;60654;5031;Mpp-Betrieb; Mpp; -------
01.11.2006;08:30:00;23;60654;5031;Mpp-Betrieb; Mpp; -------
01.11.2006;08:35:00;0;60654;5031;Mpp-Betrieb; Warten; -------
01.11.2006;08:45:00;22;60654;5031;Mpp-Betrieb; Mpp; -------
01.11.2006;09:00:00;83;60654;5032;Mpp-Betrieb; Mpp; -------
01.11.2006;09:15:00;202;60654;5032;Mpp-Betrieb; Mpp; -------
01.11.2006;09:30:00;176;60655;5032;Mpp-Betrieb; Mpp; -------
01.11.2006;09:45:00;478;60655;5032;Mpp-Betrieb; Mpp; -------
01.11.2006;10:00:00;419;60655;5033;Mpp-Betrieb; Mpp; -------
01.11.2006;10:15:00;724;60655;5033;Mpp-Betrieb; Mpp; -------
