Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
01.11.2006;10:30:00;1091;60655;5033;Mpp-Betrieb; Mpp; -------
01.11.2006;10:45:00;487;60655;5033;Mpp-Betrieb; Mpp; -------
01.11.2006;11:00:00;947;60656;5034;Mpp-Betrieb; Mpp; -------
01.11.2006;11:15:00;751;60656;5034;Mpp-Betrieb; Mpp; -------
01.11.2006;11:30:00;328;60656;5034;Mpp-Betrieb; Mpp; -------
01.11.2006;11:45:00;525;60656;5034;Mpp-Betrieb; Mpp; -------
01.11.2006;12:00:00;656;60656;5035;Mpp-Betrieb; Mpp; -------
01.11.2006;12:15:00;1290;60656;5035;Mpp-Betrieb; Mpp; -------
01.11.2006;12:30:00;1070;60657;5035;Mpp-Betrieb; Mpp; -------
01.11.2006;12:45:00;864;60657;5035;Mpp-Betrieb; Mpp; -------
01.11.2006;13:00:00;888;60657;5036;Mpp-Betrieb; Mpp; -------
01.11.2006;13:15:00;719;60657;5036;Mpp-Betrieb; Mpp; -------
01.11.2006;13:30:00;826;60658;5036;Mpp-Betrieb; Mpp; -------
01.11.2006;13:45:00;586;60658;5036;Mpp-Betrieb; Mpp; -------
01.11.2006;14:00:00;3844;60659;5037;Mpp-Betrieb; Mpp; -------
01.11.2006;14:15:00;3256;60659;5037;Mpp-Betrieb; Mpp; -------
01.11.2006;14:30:00;223;60659;5037;Mpp-Betrieb; Mpp; -------
01.11.2006;14:45:00;298;60660;5037;Mpp-Betrieb; Mpp; -------
01.11.2006;15:00:00;416;60660;5038;Mpp-Betrieb; Mpp; -------
01.11.2006;15:15:00;643;60660;5038;Mpp-Betrieb; Mpp; -------
01.11.2006;15:30:00;1952;60660;5038;Mpp-Betrieb; Mpp; -------
01.11.2006;15:45:00;1593;60661;5038;Mpp-Betrieb; Mpp; -------
01.11.2006;16:00:00;202;60661;5039;Mpp-Betrieb; Mpp; -------
01.11.2006;16:15:00;206;60661;5039;Mpp-Betrieb; Mpp; -------
01.11.2006;16:30:00;43;60661;5039;Mpp-Betrieb; Mpp-Such; -------
01.11.2006;16:45:00;45;60661;5039;Mpp-Betrieb; Mpp; -------
01.11.2006;17:00:00;33;60661;5040;Mpp-Betrieb; Mpp; -------
01.11.2006;17:15:00;12;60661;5040;Mpp-Betrieb; Mpp; -------
01.11.2006;17:20:00;0;60661;5040;Mpp-Betrieb; Warten; -------
02.11.2006;07:05:00;0;60661;5040;Mpp-Betrieb; Netzueb.; -------
02.11.2006;07:15:00;16;60661;5040;Mpp-Betrieb; Mpp; -------
02.11.2006;07:30:00;51;60661;5040;Mpp-Betrieb; Mpp-Such; -------
02.11.2006;07:45:00;77;60661;5041;Mpp-Betrieb; Mpp; -------
02.11.2006;08:00:00;389;60661;5041;Mpp-Betrieb; Mpp; -------
02.11.2006;08:15:00;760;60661;5041;Mpp-Betrieb; Mpp; -------
02.11.2006;08:30:00;980;60662;5041;Mpp-Betrieb; Mpp; -------
02.11.2006;08:45:00;1427;60662;5042;Mpp-Betrieb; Mpp; -------
02.11.2006;09:00:00;2167;60662;5042;Mpp-Betrieb; Mpp; -------
02.11.2006;09:15:00;2630;60663;5042;Mpp-Betrieb; Mpp; -------
02.11.2006;09:30:00;2921;60664;5042;Mpp-Betrieb; Mpp; -------
02.11.2006;09:45:00;3145;60665;5043;Mpp-Betrieb; Mpp; -------
02.11.2006;10:00:00;3349;60665;5043;Mpp-Betrieb; Mpp; -------
02.11.2006;10:15:00;3499;60666;5043;Mpp-Betrieb; Mpp; -------
02.11.2006;10:30:00;3580;60667;5043;Mpp-Betrieb; Mpp; -------
02.11.2006;10:45:00;3754;60668;5044;Mpp-Betrieb; Mpp; -------
02.11.2006;11:00:00;3838;60669;5044;Mpp-Betrieb; Mpp; -------
02.11.2006;11:15:00;4008;60670;5044;Mpp-Betrieb; Mpp; -------
02.11.2006;11:30:00;3982;60671;5044;Mpp-Betrieb; Mpp; -------
02.11.2006;11:45:00;4034;60672;5045;Mpp-Betrieb; Mpp; -------
02.11.2006;12:00:00;4074;60673;5045;Mpp-Betrieb; Mpp; -------
02.11.2006;12:15:00;4052;60674;5045;Mpp-Betrieb; Mpp; -------
02.11.2006;12:30:00;4024;60675;5045;Mpp-Betrieb; Mpp; -------
02.11.2006;12:45:00;4085;60676;5046;Mpp-Betrieb; Mpp; -------
02.11.2006;13:00:00;3906;60677;5046;Mpp-Betrieb; Mpp; -------
02.11.2006;13:15:00;3852;60678;5046;Mpp-Betrieb; Mpp; -------
02.11.2006;13:30:00;3700;60679;5046;Mpp-Betrieb; Mpp; -------
02.11.2006;13:45:00;3529;60680;5047;Mpp-Betrieb; Mpp; -------
02.11.2006;14:00:00;3360;60681;5047;Mpp-Betrieb; Mpp; -------
02.11.2006;14:15:00;3153;60681;5047;Mpp-Betrieb; Mpp; -------
02.11.2006;14:30:00;2956;60682;5047;Mpp-Betrieb; Mpp; -------
02.11.2006;14:45:00;2712;60683;5048;Mpp-Betrieb; Mpp; -------
02.11.2006;15:00:00;2450;60684;5048;Mpp-Betrieb; Mpp; -------
02.11.2006;15:15:00;2175;60684;5048;Mpp-Betrieb; Mpp; -------
02.11.2006;15:30:00;1867;60685;5048;Mpp-Betrieb; Mpp; -------
02.11.2006;15:45:00;1548;60685;5049;Mpp-Betrieb; Mpp; -------
02.11.2006;16:00:00;1224;60685;5049;Mpp-Betrieb; Mpp; -------
02.11.2006;16:15:00;673;60686;5049;Mpp-Betrieb; Mpp; -------
02.11.2006;16:30:00;244;60686;5049;Mpp-Betrieb; Mpp; -------
02.11.2006;16:45:00;61;60686;5050;Mpp-Betrieb; Mpp; -------
02.11.2006;17:00:00;33;60686;5050;Mpp-Betrieb; Mpp; -------
02.11.2006;17:15:00;12;60686;5050;Mpp-Betrieb; Mpp; -------
02.11.2006;17:20:00;0;60686;5050;Mpp-Betrieb; Warten; -------
03.11.2006;07:20:00;0;60686;5050;Mpp-Betrieb; Warten; -------
03.11.2006;07:30:00;14;60686;5050;Mpp-Betrieb; Mpp; -------
03.11.2006;07:45:00;43;60686;5050;Mpp-Betrieb; Mpp; -------
03.11.2006;08:00:00;101;60686;5051;Mpp-Betrieb; Mpp; -------
03.11.2006;08:15:00;110;60686;5051;Mpp-Betrieb; Mpp; -------
03.11.2006;08:30:00;252;60686;5051;Mpp-Betrieb; Mpp; -------
03.11.2006;08:45:00;1010;60686;5051;Mpp-Betrieb; Mpp; -------
03.11.2006;09:00:00;1094;60686;5052;Mpp-Betrieb; Mpp; -------
03.11.2006;09:15:00;357;60687;5052;Mpp-Betrieb; Mpp; -------
03.11.2006;09:30:00;852;60687;5052;Mpp-Betrieb; Mpp; -------
03.11.2006;09:45:00;1066;60687;5052;Mpp-Betrieb; Mpp; -------
03.11.2006;10:00:00;791;60687;5053;Mpp-Betrieb; Mpp; -------
03.11.2006;10:15:00;552;60687;5053;Mpp-Betrieb; Mpp; -------
03.11.2006;10:30:00;439;60687;5053;Mpp-Betrieb; Mpp; -------
03.11.2006;10:45:00;492;60688;5053;Mpp-Betrieb; Mpp; -------
03.11.2006;11:00:00;754;60688;5054;Mpp-Betrieb; Mpp; -------
03.11.2006;11:15:00;538;60688;5054;Mpp-Betrieb; Mpp; -------
03.11.2006;11:30:00;590;60688;5054;Mpp-Betrieb; Mpp; -------
03.11.2006;11:45:00;774;60688;5054;Mpp-Betrieb; Mpp; -------
03.11.2006;12:00:00;1603;60688;5055;Mpp-Betrieb; Mpp; -------
03.11.2006;12:15:00;1515;60689;5055;Mpp-Betrieb; Mpp; -------
03.11.2006;12:30:00;576;60689;5055;Mpp-Betrieb; Mpp; -------
03.11.2006;12:45:00;675;60689;5055;Mpp-Betrieb; Mpp; -------
03.11.2006;13:00:00;1699;60690;5056;Mpp-Betrieb; Mpp; -------
03.11.2006;13:15:00;1877;60690;5056;Mpp-Betrieb; Mpp; -------
03.11.2006;13:30:00;2370;60691;5056;Mpp-Betrieb; Mpp; -------
03.11.2006;13:45:00;3608;60691;5056;Mpp-Betrieb; Mpp; -------
03.11.2006;14:00:00;1077;60692;5057;Mpp-Betrieb; Mpp; -------
03.11.2006;14:15:00;549;60692;5057;Mpp-Betrieb; Mpp; -------
03.11.2006;14:30:00;3056;60692;5057;Mpp-Betrieb; Mpp; -------
03.11.2006;14:45:00;2492;60693;5057;Mpp-Betrieb; Mpp; -------
03.11.2006;15:00:00;2391;60694;5058;Mpp-Betrieb; Mpp; -------
03.11.2006;15:15:00;324;60694;5058;Mpp-Betrieb; Mpp; -------
03.11.2006;15:30:00;1789;60694;5058;Mpp-Betrieb; Mpp; -------
03.11.2006;15:45:00;1416;60695;5058;Mpp-Betrieb; Mpp; -------
03.11.2006;16:00:00;987;60695;5059;Mpp-Betrieb; Mpp; -------
03.11.2006;16:15:00;545;60695;5059;Mpp-Betrieb; Mpp; -------
03.11.2006;16:30:00;201;60695;5059;Mpp-Betrieb; Mpp; -------
03.11.2006;16:45:00;59;60695;5059;Mpp-Betrieb; Mpp; -------
03.11.2006;17:00:00;31;60695;5060;Mpp-Betrieb; Mpp; -------
03.11.2006;17:15:00;0;60695;5060;Mpp-Betrieb; Netzueb.; -------
04.11.2006;07:20:00;0;60695;5060;Mpp-Betrieb; Netzueb.; -------
04.11.2006;07:30:00;13;60695;5060;Mpp-Betrieb; Mpp; -------
04.11.2006;07:45:00;32;60695;5060;Mpp-Betrieb; Mpp; -------
04.11.2006;08:00:00;66;60695;5061;Mpp-Betrieb; Mpp; -------
04.11.2006;08:15:00;132;60695;5061;Mpp-Betrieb; Mpp-Such; -------
04.11.2006;08:30:00;244;60695;5061;Mpp-Betrieb; Mpp; -------
04.11.2006;08:45:00;497;60695;5061;Mpp-Betrieb; Mpp; -------
04.11.2006;09:00:00;563;60695;5062;Mpp-Betrieb; Mpp; -------
04.11.2006;09:15:00;595;60696;5062;Mpp-Betrieb; Mpp; -------
04.11.2006;09:30:00;3124;60696;5062;Mpp-Betrieb; Mpp; -------
04.11.2006;09:45:00;3165;60697;5062;Mpp-Betrieb; Mpp; -------
04.11.2006;10:00:00;3204;60698;5063;Mpp-Betrieb; Mpp; -------
04.11.2006;10:15:00;3329;60698;5063;Mpp-Betrieb; Mpp; -------
04.11.2006;10:30:00;3484;60699;5063;Mpp-Betrieb; Mpp; -------
04.11.2006;10:45:00;3564;60700;5063;Mpp-Betrieb; Mpp; -------
04.11.2006;11:00:00;3643;60701;5064;Mpp-Betrieb; Mpp; -------
04.11.2006;11:15:00;3739;60702;5064;Mpp-Betrieb; Mpp; -------
04.11.2006;11:30:00;3789;60703;5064;Mpp-Betrieb; Mpp; -------
04.11.2006;11:45:00;3822;60704;5064;Mpp-Betrieb; Mpp; -------
04.11.2006;12:00:00;3873;60705;5065;Mpp-Betrieb; Mpp; -------
04.11.2006;12:15:00;3798;60706;5065;Mpp-Betrieb; Mpp; -------
04.11.2006;12:30:00;3897;60707;5065;Mpp-Betrieb; Mpp; -------
04.11.2006;12:45:00;3720;60708;5065;Mpp-Betrieb; Mpp; -------
04.11.2006;13:00:00;3501;60708;5066;Mpp-Betrieb; Mpp; -------
04.11.2006;13:15:00;3565;60709;5066;Mpp-Betrieb; Mpp; -------
04.11.2006;13:30:00;3483;60710;5066;Mpp-Betrieb; Mpp; -------
04.11.2006;13:45:00;3140;60711;5066;Mpp-Betrieb; Mpp; -------
04.11.2006;14:00:00;2756;60712;5067;Mpp-Betrieb; Mpp; -------
04.11.2006;14:15:00;1950;60712;5067;Mpp-Betrieb; Mpp; -------
04.11.2006;14:30:00;2205;60713;5067;Mpp-Betrieb; Mpp; -------
04.11.2006;14:45:00;2367;60713;5067;Mpp-Betrieb; Mpp; -------
04.11.2006;15:00:00;1747;60714;5068;Mpp-Betrieb; Mpp; -------
04.11.2006;15:15:00;1155;60714;5068;Mpp-Betrieb; Mpp; -------
04.11.2006;15:30:00;1180;60714;5068;Mpp-Betrieb; Mpp; -------
04.11.2006;15:45:00;1153;60715;5068;Mpp-Betrieb; Mpp; -------
04.11.2006;16:00:00;514;60715;5069;Mpp-Betrieb; Mpp; -------
04.11.2006;16:15:00;256;60715;5069;Mpp-Betrieb; Mpp; -------
04.11.2006;16:30:00;135;60715;5069;Mpp-Betrieb; Mpp; -------
04.11.2006;16:45:00;46;60715;5069;Mpp-Betrieb; Mpp; -------
04.11.2006;17:00:00;14;60715;5070;Mpp-Betrieb; Mpp; -------
04.11.2006;17:05:00;0;60715;5070;Mpp-Betrieb; Warten; -------
05.11.2006;07:17:01;0;60715;5070;Mpp-Betrieb;Warten;-------
05.11.2006;07:32:01;41;60715;5070;Mpp-Betrieb;Mpp;-------
05.11.2006;07:47:02;121;60715;5070;Mpp-Betrieb;Mpp;-------
05.11.2006;08:02:01;228;60715;5070;Mpp-Betrieb;Mpp;-------
05.11.2006;08:17:01;358;60715;5071;Mpp-Betrieb;Mpp;-------
05.11.2006;08:32:02;590;60715;5071;Mpp-Betrieb;Mpp;-------
05.11.2006;08:47:01;802;60716;5071;Mpp-Betrieb;Mpp;-------
05.11.2006;09:02:01;1062;60716;5071;Mpp-Betrieb;Mpp;-------
05.11.2006;09:17:02;1266;60716;5072;Mpp-Betrieb;Mpp;-------
05.11.2006;09:32:01;1805;60717;5072;Mpp-Betrieb;Mpp;-------
05.11.2006;09:47:02;1872;60717;5072;Mpp-Betrieb;Mpp;-------
05.11.2006;10:02:02;1410;60717;5072;Mpp-Betrieb;Mpp;-------
05.11.2006;10:17:01;1461;60718;5073;Mpp-Betrieb;Mpp;-------
05.11.2006;10:32:02;1748;60718;5073;Mpp-Betrieb;Mpp;-------
05.11.2006;10:47:02;2519;60719;5073;Mpp-Betrieb;Mpp;-------
05.11.2006;11:02:01;2199;60719;5073;Mpp-Betrieb;Mpp;-------
05.11.2006;11:17:02;2586;60720;5074;Mpp-Betrieb;Mpp;-------
05.11.2006;11:32:02;1626;60721;5074;Mpp-Betrieb;Mpp;-------
05.11.2006;11:47:01;1932;60721;5074;Mpp-Betrieb;Mpp;-------
05.11.2006;12:02:02;1768;60722;5074;Mpp-Betrieb;Mpp;-------
05.11.2006;12:17:02;1289;60722;5075;Mpp-Betrieb;Mpp;-------
05.11.2006;12:32:01;1191;60722;5075;Mpp-Betrieb;Mpp;-------
05.11.2006;12:47:02;1685;60723;5075;Mpp-Betrieb;Mpp;-------
05.11.2006;13:02:02;1647;60723;5075;Mpp-Betrieb;Mpp;-------
05.11.2006;13:17:01;1087;60723;5076;Mpp-Betrieb;Mpp;-------
05.11.2006;13:32:02;1220;60724;5076;Mpp-Betrieb;Mpp;-------
05.11.2006;13:47:01;1592;60724;5076;Mpp-Betrieb;Mpp;-------
05.11.2006;14:02:01;1675;60724;5076;Mpp-Betrieb;Mpp;-------
05.11.2006;14:17:02;1481;60725;5077;Mpp-Betrieb;Mpp;-------
05.11.2006;14:32:01;3028;60725;5077;Mpp-Betrieb;Mpp;-------
05.11.2006;14:47:01;1322;60726;5077;Mpp-Betrieb;Mpp;-------
05.11.2006;15:02:02;1067;60726;5077;Mpp-Betrieb;Mpp;-------
05.11.2006;15:17:01;1345;60727;5078;Mpp-Betrieb;Mpp;-------
05.11.2006;15:32:01;1169;60727;5078;Mpp-Betrieb;Mpp;-------
05.11.2006;15:47:02;635;60727;5078;Mpp-Betrieb;Mpp;-------
05.11.2006;16:02:01;709;60727;5078;Mpp-Betrieb;Mpp;-------
05.11.2006;16:17:01;424;60727;5079;Mpp-Betrieb;Mpp;-------
05.11.2006;16:32:02;242;60728;5079;Mpp-Betrieb;Mpp;-------
05.11.2006;16:47:01;82;60728;5079;Mpp-Betrieb;Mpp;-------
05.11.2006;17:02:01;24;60728;5079;Mpp-Betrieb;Mpp;-------
05.11.2006;17:17:02;0;60728;5079;Mpp-Betrieb;Warten;-------
06.11.2006;07:17:02;0;60728;5079;Mpp-Betrieb;Netzueb.;-------
06.11.2006;07:32:01;55;60728;5080;Mpp-Betrieb;Mpp;-------
06.11.2006;07:47:02;162;60728;5080;Mpp-Betrieb;Mpp;-------
06.11.2006;08:02:02;562;60728;5080;Mpp-Betrieb;Mpp;-------
06.11.2006;08:17:01;532;60728;5080;Mpp-Betrieb;Mpp;-------
06.11.2006;08:32:02;520;60728;5081;Mpp-Betrieb;Mpp;-------
06.11.2006;08:47:02;715;60728;5081;Mpp-Betrieb;Mpp;-------
06.11.2006;09:02:01;1971;60728;5081;Mpp-Betrieb;Mpp;-------
06.11.2006;09:17:02;1208;60729;5081;Mpp-Betrieb;Mpp;-------
06.11.2006;09:32:02;1352;60729;5082;Mpp-Betrieb;Mpp;-------
06.11.2006;09:47:01;3032;60730;5082;Mpp-Betrieb;Mpp;-------
06.11.2006;10:02:02;3196;60731;5082;Mpp-Betrieb;Mpp;-------
06.11.2006;10:17:02;2187;60731;5082;Mpp-Betrieb;Mpp;-------
06.11.2006;10:32:01;3346;60732;5083;Mpp-Betrieb;Mpp;-------
06.11.2006;10:47:02;3715;60733;5083;Mpp-Betrieb;Mpp;-------
06.11.2006;11:02:02;3252;60734;5083;Mpp-Betrieb;Mpp;-------
06.11.2006;11:17:01;3589;60735;5083;Mpp-Betrieb;Mpp;-------
06.11.2006;11:32:02;3332;60735;5084;Mpp-Betrieb;Mpp;-------
06.11.2006;11:47:01;3817;60736;5084;Mpp-Betrieb;Mpp;-------
06.11.2006;12:02:01;3228;60737;5084;Mpp-Betrieb;Mpp;-------
06.11.2006;12:17:02;3795;60738;5084;Mpp-Betrieb;Mpp;-------
06.11.2006;12:32:01;3585;60739;5085;Mpp-Betrieb;Mpp;-------
06.11.2006;12:47:01;3324;60740;5085;Mpp-Betrieb;Mpp;-------
06.11.2006;13:02:02;2965;60740;5085;Mpp-Betrieb;Mpp;-------
06.11.2006;13:17:01;2459;60741;5085;Mpp-Betrieb;Mpp;-------
06.11.2006;13:32:01;2134;60742;5086;Mpp-Betrieb;Mpp;-------
06.11.2006;13:47:02;2984;60742;5086;Mpp-Betrieb;Mpp;-------
06.11.2006;14:02:01;3080;60743;5086;Mpp-Betrieb;Mpp;-------
06.11.2006;14:17:01;2738;60744;5086;Mpp-Betrieb;Mpp;-------
06.11.2006;14:32:02;2441;60745;5087;Mpp-Betrieb;Mpp;-------
06.11.2006;14:47:01;2254;60745;5087;Mpp-Betrieb;Mpp;-------
06.11.2006;15:02:01;2299;60746;5087;Mpp-Betrieb;Mpp;-------
06.11.2006;15:17:02;1660;60746;5087;Mpp-Betrieb;Mpp;-------
06.11.2006;15:32:01;1463;60747;5088;Mpp-Betrieb;Mpp;-------
06.11.2006;15:47:02;1077;60747;5088;Mpp-Betrieb;Mpp;-------
06.11.2006;16:02:02;592;60747;5088;Mpp-Betrieb;Mpp;-------
06.11.2006;16:17:01;343;60747;5088;Mpp-Betrieb;Mpp;-------
06.11.2006;16:32:02;129;60747;5089;Mpp-Betrieb;Mpp;-------
06.11.2006;16:47:02;47;60747;5089;Mpp-Betrieb;Mpp;-------
06.11.2006;17:02:01;19;60747;5089;Mpp-Betrieb;Mpp;-------
06.11.2006;17:17:02;0;60747;5089;Mpp-Betrieb;Warten;-------
07.11.2006;07:17:02;12;60747;5089;Mpp-Betrieb;Mpp;-------
07.11.2006;07:32:01;30;60747;5090;Mpp-Betrieb;Mpp;-------
07.11.2006;07:47:02;65;60747;5090;Mpp-Betrieb;Mpp;-------
07.11.2006;08:02:02;392;60748;5090;Mpp-Betrieb;Mpp;-------
07.11.2006;08:17:01;684;60748;5090;Mpp-Betrieb;Mpp;-------
07.11.2006;08:32:02;897;60748;5091;Mpp-Betrieb;Mpp;-------
07.11.2006;08:47:01;1065;60748;5091;Mpp-Betrieb;Mpp;-------
07.11.2006;09:02:01;2018;60748;5091;Mpp-Betrieb;Mpp;-------
07.11.2006;09:17:02;2470;60749;5091;Mpp-Betrieb;Mpp;-------
07.11.2006;09:32:01;2694;60750;5092;Mpp-Betrieb;Mpp;-------
07.11.2006;09:47:01;2897;60750;5092;Mpp-Betrieb;Mpp;-------
07.11.2006;10:02:02;3086;60751;5092;Mpp-Betrieb;Mpp;-------
07.11.2006;10:17:01;3257;60752;5092;Mpp-Betrieb;Mpp;-------
07.11.2006;10:32:01;3401;60753;5093;Mpp-Betrieb;Mpp;-------
07.11.2006;10:47:02;3506;60754;5093;Mpp-Betrieb;Mpp;-------
07.11.2006;11:02:01;3616;60754;5093;Mpp-Betrieb;Mpp;-------
07.11.2006;11:17:01;3666;60755;5093;Mpp-Betrieb;Mpp;-------
07.11.2006;11:32:02;3736;60756;5094;Mpp-Betrieb;Mpp;-------
07.11.2006;11:47:01;3760;60757;5094;Mpp-Betrieb;Mpp;-------
07.11.2006;12:02:01;3740;60758;5094;Mpp-Betrieb;Mpp;-------
07.11.2006;12:17:02;3753;60759;5094;Mpp-Betrieb;Mpp;-------
07.11.2006;12:32:01;3718;60760;5095;Mpp-Betrieb;Mpp;-------
07.11.2006;12:47:02;3666;60761;5095;Mpp-Betrieb;Mpp;-------
07.11.2006;13:02:02;3559;60762;5095;Mpp-Betrieb;Mpp;-------
07.11.2006;13:17:01;3471;60763;5095;Mpp-Betrieb;Mpp;-------
07.11.2006;13:32:02;3333;60764;5096;Mpp-Betrieb;Mpp;-------
07.11.2006;13:47:02;3157;60764;5096;Mpp-Betrieb;Mpp;-------
07.11.2006;14:02:01;3032;60765;5096;Mpp-Betrieb;Mpp;-------
07.11.2006;14:17:02;2754;60766;5096;Mpp-Betrieb;Mpp;-------
07.11.2006;14:32:02;2629;60767;5097;Mpp-Betrieb;Mpp;-------
07.11.2006;14:47:01;1643;60767;5097;Mpp-Betrieb;Mpp;-------
07.11.2006;15:02:02;1978;60768;5097;Mpp-Betrieb;Mpp;-------
07.11.2006;15:17:02;1449;60768;5097;Mpp-Betrieb;Mpp;-------
07.11.2006;15:32:01;826;60768;5098;Mpp-Betrieb;Mpp;-------
07.11.2006;15:47:02;681;60768;5098;Mpp-Betrieb;Mpp;-------
07.11.2006;16:02:02;598;60768;5098;Mpp-Betrieb;Mpp;-------
07.11.2006;16:17:01;289;60769;5098;Mpp-Betrieb;Mpp;-------
07.11.2006;16:32:02;119;60769;5099;Mpp-Betrieb;Mpp;-------
07.11.2006;16:47:01;38;60769;5099;Mpp-Betrieb;Mpp;-------
07.11.2006;17:02:01;0;60769;5099;Mpp-Betrieb;Warten;-------
07.11.2006;17:17:02;0;60769;5099;Mpp-Betrieb;Warten;-------
08.11.2006;07:14:14;0;60769;5099;Mpp-Betrieb;Netzueb.;-------
08.11.2006;07:29:12;31;60769;5099;Mpp-Betrieb;Mpp;-------
08.11.2006;07:44:16;75;60769;5100;Mpp-Betrieb;Mpp;-------
08.11.2006;07:59:13;323;60769;5100;Mpp-Betrieb;Mpp;-------
08.11.2006;08:14:13;591;60769;5100;Mpp-Betrieb;Mpp;-------
08.11.2006;08:29:13;788;60769;5100;Mpp-Betrieb;Mpp;-------
08.11.2006;08:44:13;966;60769;5101;Mpp-Betrieb;Mpp;-------
08.11.2006;08:59:12;1780;60770;5101;Mpp-Betrieb;Mpp;-------
08.11.2006;09:14:13;2233;60770;5101;Mpp-Betrieb;Mpp;-------
08.11.2006;09:29:13;2521;60771;5101;Mpp-Betrieb;Mpp;-------
08.11.2006;09:44:13;2490;60771;5102;Mpp-Betrieb;Mpp;-------
08.11.2006;09:59:13;2889;60772;5102;Mpp-Betrieb;Mpp;-------
08.11.2006;10:14:14;3192;60773;5102;Mpp-Betrieb;Mpp;-------
08.11.2006;10:29:13;2433;60774;5102;Mpp-Betrieb;Mpp;-------
08.11.2006;10:44:13;1126;60774;5103;Mpp-Betrieb;Mpp;-------
08.11.2006;10:59:13;1706;60774;5103;Mpp-Betrieb;Mpp;-------
08.11.2006;11:14:14;3515;60775;5103;Mpp-Betrieb;Mpp;-------
08.11.2006;11:29:14;3573;60776;5103;Mpp-Betrieb;Mpp;-------
08.11.2006;11:44:13;1259;60776;5104;Mpp-Betrieb;Mpp;-------
08.11.2006;11:59:13;1303;60777;5104;Mpp-Betrieb;Mpp;-------
08.11.2006;12:14:13;1702;60777;5104;Mpp-Betrieb;Mpp;-------
08.11.2006;12:29:13;3564;60778;5104;Mpp-Betrieb;Mpp;-------
08.11.2006;12:44:14;3015;60779;5105;Mpp-Betrieb;Mpp;-------
08.11.2006;12:59:13;3120;60779;5105;Mpp-Betrieb;Mpp;-------
08.11.2006;13:14:13;1944;60780;5105;Mpp-Betrieb;Mpp;-------
08.11.2006;13:29:13;3086;60781;5105;Mpp-Betrieb;Mpp;-------
08.11.2006;13:44:13;3824;60782;5106;Mpp-Betrieb;Mpp;-------
08.11.2006;13:59:13;3555;60783;5106;Mpp-Betrieb;Mpp;-------
08.11.2006;14:14:14;2125;60783;5106;Mpp-Betrieb;Mpp;-------
08.11.2006;14:29:13;2354;60783;5106;Mpp-Betrieb;Mpp;-------
08.11.2006;14:44:13;1675;60784;5107;Mpp-Betrieb;Mpp;-------
08.11.2006;14:59:14;631;60784;5107;Mpp-Betrieb;Mpp;-------
08.11.2006;15:14:12;436;60784;5107;Mpp-Betrieb;Mpp;-------
08.11.2006;15:29:14;276;60784;5107;Mpp-Betrieb;Mpp;-------
08.11.2006;15:44:13;191;60784;5108;Mpp-Betrieb;Mpp;-------
08.11.2006;15:59:13;102;60784;5108;Mpp-Betrieb;Mpp;-------
08.11.2006;16:14:13;62;60784;5108;Mpp-Betrieb;Mpp;-------
08.11.2006;16:29:13;30;60784;5108;Mpp-Betrieb;Mpp-Such;-------
08.11.2006;16:44:13;18;60784;5109;Mpp-Betrieb;Mpp;-------
08.11.2006;16:59:13;0;60784;5109;Mpp-Betrieb;Warten;-------
09.11.2006;07:44:13;21;60784;5109;Mpp-Betrieb;Mpp;-------
09.11.2006;07:59:14;223;60784;5109;Mpp-Betrieb;Mpp;-------
09.11.2006;08:14:14;159;60784;5109;Mpp-Betrieb;Mpp;-------
09.11.2006;08:29:13;138;60785;5110;Mpp-Betrieb;Mpp;-------
09.11.2006;08:44:13;87;60785;5110;Mpp-Betrieb;Mpp;-------
09.11.2006;08:59:13;119;60785;5110;Mpp-Betrieb;Mpp;-------
09.11.2006;09:14:13;330;60785;5110;Mpp-Betrieb;Mpp;-------
09.11.2006;09:29:13;262;60785;5111;Mpp-Betrieb;Mpp;-------
09.11.2006;09:44:12;592;60785;5111;Mpp-Betrieb;Mpp;-------
09.11.2006;15:15:07;151;60789;5116;Mpp-Betrieb;Mpp;-------
09.11.2006;15:30:12;164;60789;5117;Mpp-Betrieb;Mpp;-------
09.11.2006;15:44:12;252;60789;5117;Mpp-Betrieb;Mpp;-------
09.11.2006;15:59:12;60;60789;5117;Mpp-Betrieb;Mpp;-------
09.11.2006;16:14:19;22;60789;5117;Mpp-Betrieb;Mpp;-------
09.11.2006;16:29:11;25;60789;5118;Mpp-Betrieb;Mpp;-------
09.11.2006;16:44:12;0;60789;5118;Mpp-Betrieb;Warten;-------
10.11.2006;07:14:11;0;60789;5118;Mpp-Betrieb;Netzueb.;-------
10.11.2006;07:29:12;19;60789;5118;Mpp-Betrieb;Mpp;-------
10.11.2006;07:44:12;62;60789;5118;Mpp-Betrieb;Mpp;-------
10.11.2006;07:59:11;127;60789;5118;Mpp-Betrieb;Mpp-Such;-------
10.11.2006;08:14:12;190;60789;5119;Mpp-Betrieb;Mpp;-------
10.11.2006;08:29:12;236;60789;5119;Mpp-Betrieb;Mpp;-------
10.11.2006;08:44:13;513;60789;5119;Mpp-Betrieb;Mpp;-------
10.11.2006;08:59:13;828;60789;5119;Mpp-Betrieb;Mpp;-------
10.11.2006;09:14:13;553;60790;5120;Mpp-Betrieb;Mpp;-------
10.11.2006;09:29:12;643;60790;5120;Mpp-Betrieb;Mpp;-------
10.11.2006;09:44:12;953;60790;5120;Mpp-Betrieb;Mpp;-------
10.11.2006;09:59:12;1555;60790;5120;Mpp-Betrieb;Mpp;-------
10.11.2006;10:14:12;3138;60791;5121;Mpp-Betrieb;Mpp;-------
10.11.2006;10:29:13;2934;60792;5121;Mpp-Betrieb;Mpp;-------
10.11.2006;10:44:13;3225;60793;5121;Mpp-Betrieb;Mpp;-------
10.11.2006;10:59:12;3432;60793;5121;Mpp-Betrieb;Mpp;-------
10.11.2006;11:14:13;3536;60794;5122;Mpp-Betrieb;Mpp;-------
10.11.2006;11:29:15;3340;60795;5122;Mpp-Betrieb;Mpp;-------
10.11.2006;11:44:13;3583;60796;5122;Mpp-Betrieb;Mpp;-------
10.11.2006;11:59:12;3549;60797;5122;Mpp-Betrieb;Mpp;-------
10.11.2006;12:14:12;3653;60798;5123;Mpp-Betrieb;Mpp;-------
10.11.2006;12:29:13;3330;60799;5123;Mpp-Betrieb;Mpp;-------
10.11.2006;12:44:12;3591;60800;5123;Mpp-Betrieb;Mpp;-------
10.11.2006;12:59:12;3528;60800;5123;Mpp-Betrieb;Mpp;-------
10.11.2006;13:14:12;3247;60801;5124;Mpp-Betrieb;Mpp;-------
10.11.2006;13:29:13;2976;60802;5124;Mpp-Betrieb;Mpp;-------
10.11.2006;13:44:11;2980;60803;5124;Mpp-Betrieb;Mpp;-------
10.11.2006;13:59:12;2298;60803;5124;Mpp-Betrieb;Mpp;-------
10.11.2006;14:14:12;2183;60804;5125;Mpp-Betrieb;Mpp;-------
10.11.2006;14:29:11;2227;60805;5125;Mpp-Betrieb;Mpp;-------
10.11.2006;14:44:12;1677;60805;5125;Mpp-Betrieb;Mpp;-------
10.11.2006;14:59:13;1823;60805;5125;Mpp-Betrieb;Mpp;-------
10.11.2006;15:14:12;1502;60806;5126;Mpp-Betrieb;Mpp;-------
10.11.2006;15:29:13;1343;60806;5126;Mpp-Betrieb;Mpp;-------
10.11.2006;15:44:13;980;60807;5126;Mpp-Betrieb;Mpp;-------
10.11.2006;15:59:13;328;60807;5126;Mpp-Betrieb;Mpp;-------
10.11.2006;16:14:12;139;60807;5127;Mpp-Betrieb;Mpp;-------
10.11.2006;16:29:13;59;60807;5127;Mpp-Betrieb;Mpp;-------
10.11.2006;16:44:12;25;60807;5127;Mpp-Betrieb;Mpp;-------
10.11.2006;16:59:12;0;60807;5127;Mpp-Betrieb;Warten;-------
11.11.2006;07:29:12;13;60807;5127;Mpp-Betrieb;Mpp;-------
11.11.2006;07:44:13;89;60807;5128;Mpp-Betrieb;Mpp;-------
11.11.2006;07:59:11;266;60807;5128;Mpp-Betrieb;Mpp;-------
11.11.2006;08:14:12;639;60807;5128;Mpp-Betrieb;Mpp;-------
11.11.2006;08:29:12;971;60807;5128;Mpp-Betrieb;Mpp;-------
11.11.2006;08:44:12;925;60807;5129;Mpp-Betrieb;Mpp;-------
11.11.2006;08:59:13;672;60808;5129;Mpp-Betrieb;Mpp;-------
11.11.2006;09:14:13;1156;60808;5129;Mpp-Betrieb;Mpp;-------
11.11.2006;09:29:12;594;60808;5129;Mpp-Betrieb;Mpp;-------
11.11.2006;09:44:13;640;60808;5130;Mpp-Betrieb;Mpp;-------
11.11.2006;09:59:12;694;60808;5130;Mpp-Betrieb;Mpp;-------
11.11.2006;10:14:13;778;60809;5130;Mpp-Betrieb;Mpp;-------
11.11.2006;10:29:12;842;60809;5130;Mpp-Betrieb;Mpp;-------
11.11.2006;10:44:13;1148;60809;5131;Mpp-Betrieb;Mpp;-------
11.11.2006;10:59:12;980;60809;5131;Mpp-Betrieb;Mpp;-------
11.11.2006;11:14:12;672;60810;5131;Mpp-Betrieb;Mpp;-------
11.11.2006;11:29:12;536;60810;5131;Mpp-Betrieb;Mpp;-------
11.11.2006;11:44:13;547;60810;5132;Mpp-Betrieb;Mpp;-------
11.11.2006;11:59:12;508;60810;5132;Mpp-Betrieb;Mpp;-------
11.11.2006;12:14:12;538;60810;5132;Mpp-Betrieb;Mpp;-------
11.11.2006;12:29:13;271;60810;5132;Mpp-Betrieb;Mpp;-------
11.11.2006;12:44:13;516;60810;5133;Mpp-Betrieb;Mpp;-------
11.11.2006;12:59:12;434;60810;5133;Mpp-Betrieb;Mpp;-------
11.11.2006;13:14:13;437;60811;5133;Mpp-Betrieb;Mpp;-------
11.11.2006;13:29:12;243;60811;5133;Mpp-Betrieb;Mpp;-------
11.11.2006;13:44:12;277;60811;5134;Mpp-Betrieb;Mpp;-------
11.11.2006;13:59:12;177;60811;5134;Mpp-Betrieb;Mpp;-------
11.11.2006;14:14:12;217;60811;5134;Mpp-Betrieb;Mpp;-------
11.11.2006;14:29:12;150;60811;5134;Mpp-Betrieb;Mpp;-------
11.11.2006;14:44:12;150;60811;5135;Mpp-Betrieb;Mpp;-------
11.11.2006;14:59:13;176;60811;5135;Mpp-Betrieb;Mpp;-------
11.11.2006;15:14:12;135;60811;5135;Mpp-Betrieb;Mpp;-------
11.11.2006;15:29:13;220;60811;5135;Mpp-Betrieb;Mpp;-------
11.11.2006;15:44:12;65;60811;5136;Mpp-Betrieb;Mpp;-------
11.11.2006;15:59:12;38;60811;5136;Mpp-Betrieb;Mpp;-------
11.11.2006;16:14:12;13;60811;5136;Mpp-Betrieb;Mpp;-------
11.11.2006;16:29:12;0;60811;5136;Mpp-Betrieb;Warten;-------
11.11.2006;16:44:12;0;60811;5136;Mpp-Betrieb;Warten;-------
12.11.2006;07:29:11;11;60811;5136;Mpp-Betrieb;Mpp;-------
12.11.2006;07:44:12;22;60811;5137;Mpp-Betrieb;Mpp;-------
12.11.2006;07:59:11;36;60811;5137;Mpp-Betrieb;Mpp-Such;-------
12.11.2006;08:14:11;207;60811;5137;Mpp-Betrieb;Mpp;-------
12.11.2006;08:29:13;322;60811;5137;Mpp-Betrieb;Mpp;-------
12.11.2006;08:44:10;1444;60811;5138;Mpp-Betrieb;Mpp;-------
12.11.2006;08:59:11;456;60812;5138;Mpp-Betrieb;Mpp;-------
12.11.2006;09:14:12;1045;60812;5138;Mpp-Betrieb;Mpp;-------
12.11.2006;09:29:10;749;60812;5138;Mpp-Betrieb;Mpp;-------
12.11.2006;09:44:11;1254;60813;5139;Mpp-Betrieb;Mpp;-------
12.11.2006;09:59:11;2334;60813;5139;Mpp-Betrieb;Mpp;-------
12.11.2006;10:14:10;1265;60813;5139;Mpp-Betrieb;Mpp;-------
12.11.2006;10:29:11;2864;60814;5139;Mpp-Betrieb;Mpp;-------
12.11.2006;10:44:11;4956;60815;5140;Mpp-Betrieb;Mpp;-------
12.11.2006;10:59:11;1196;60815;5140;Mpp-Betrieb;Mpp;-------
12.11.2006;11:14:12;1425;60816;5140;Mpp-Betrieb;Mpp;-------
12.11.2006;11:29:11;1958;60816;5140;Mpp-Betrieb;Mpp;-------
12.11.2006;11:44:11;1098;60817;5141;Mpp-Betrieb;Mpp;-------
12.11.2006;11:59:12;4231;60817;5141;Mpp-Betrieb;Mpp;-------
12.11.2006;12:14:12;3371;60818;5141;Mpp-Betrieb;Mpp;-------
12.11.2006;12:29:12;1368;60819;5141;Mpp-Betrieb;Mpp;-------
12.11.2006;12:44:12;824;60819;5142;Mpp-Betrieb;Mpp;-------
12.11.2006;12:59:11;510;60819;5142;Mpp-Betrieb;Mpp;-------
12.11.2006;13:14:12;2067;60819;5142;Mpp-Betrieb;Mpp;-------
12.11.2006;13:29:11;2411;60820;5142;Mpp-Betrieb;Mpp;-------
12.11.2006;13:44:13;777;60820;5143;Mpp-Betrieb;Mpp;-------
12.11.2006;13:59:13;1279;60821;5143;Mpp-Betrieb;Mpp;-------
12.11.2006;14:14:12;1459;60821;5143;Mpp-Betrieb;Mpp;-------
12.11.2006;14:29:12;311;60821;5143;Mpp-Betrieb;Mpp;-------
12.11.2006;14:44:11;242;60821;5144;Mpp-Betrieb;Mpp;-------
12.11.2006;14:59:11;57;60821;5144;Mpp-Betrieb;Mpp;-------
12.11.2006;15:14:13;161;60821;5144;Mpp-Betrieb;Mpp;-------
12.11.2006;15:29:11;177;60821;5144;Mpp-Betrieb;Mpp;-------
12.11.2006;15:44:11;409;60821;5145;Mpp-Betrieb;Mpp;-------
12.11.2006;15:59:11;399;60821;5145;Mpp-Betrieb;Mpp;-------
12.11.2006;16:14:13;125;60821;5145;Mpp-Betrieb;Mpp;-------
12.11.2006;16:29:11;25;60821;5145;Mpp-Betrieb;Mpp;-------
12.11.2006;16:44:12;0;60821;5146;Mpp-Betrieb;Warten;-------
13.11.2006;07:29:12;0;60821;5146;Mpp-Betrieb;Warten;-------
13.11.2006;07:44:11;15;60822;5146;Mpp-Betrieb;Mpp;-------
13.11.2006;07:59:12;57;60822;5146;Mpp-Betrieb;Mpp;-------
13.11.2006;08:14:11;113;60822;5146;Mpp-Betrieb;Mpp;-------
13.11.2006;08:29:11;301;60822;5146;Mpp-Betrieb;Mpp;-------
13.11.2006;09:59:11;1854;60823;5148;Mpp-Betrieb;Mpp;-------
13.11.2006;10:14:11;1627;60824;5148;Mpp-Betrieb;Mpp;-------
13.11.2006;10:29:11;1505;60824;5148;Mpp-Betrieb;Mpp;-------
13.11.2006;10:44:12;2022;60824;5149;Mpp-Betrieb;Mpp;-------
13.11.2006;10:59:11;1284;60825;5149;Mpp-Betrieb;Mpp;-------
13.11.2006;11:14:11;1460;60825;5149;Mpp-Betrieb;Mpp;-------
13.11.2006;11:29:12;1095;60825;5149;Mpp-Betrieb;Mpp;-------
13.11.2006;11:44:11;950;60826;5150;Mpp-Betrieb;Mpp;-------
13.11.2006;11:59:11;686;60826;5150;Mpp-Betrieb;Mpp;-------
13.11.2006;12:14:11;599;60826;5150;Mpp-Betrieb;Mpp;-------
13.11.2006;12:29:11;725;60826;5150;Mpp-Betrieb;Mpp;-------
13.11.2006;12:44:11;677;60826;5151;Mpp-Betrieb;Mpp;-------
13.11.2006;12:59:11;1007;60827;5151;Mpp-Betrieb;Mpp;-------
13.11.2006;13:14:12;1350;60827;5151;Mpp-Betrieb;Mpp;-------
13.11.2006;13:29:12;1858;60827;5151;Mpp-Betrieb;Mpp;-------
13.11.2006;13:44:11;1428;60828;5152;Mpp-Betrieb;Mpp;-------
13.11.2006;13:59:12;659;60828;5152;Mpp-Betrieb;Mpp;-------
13.11.2006;14:14:12;640;60828;5152;Mpp-Betrieb;Mpp;-------
13.11.2006;14:29:11;502;60828;5152;Mpp-Betrieb;Mpp;-------
13.11.2006;14:44:11;556;60829;5153;Mpp-Betrieb;Mpp;-------
13.11.2006;14:59:12;306;60829;5153;Mpp-Betrieb;Mpp;-------
13.11.2006;15:14:12;158;60829;5153;Mpp-Betrieb;Mpp;-------
13.11.2006;15:29:11;226;60829;5153;Mpp-Betrieb;Mpp;-------
13.11.2006;15:44:12;95;60829;5154;Mpp-Betrieb;Mpp;-------
13.11.2006;15:59:12;71;60829;5154;Mpp-Betrieb;Mpp;-------
13.11.2006;16:14:11;23;60829;5154;Mpp-Betrieb;Mpp;-------
13.11.2006;16:29:12;28;60829;5154;Mpp-Betrieb;Mpp;-------
13.11.2006;16:44:11;0;60829;5155;Mpp-Betrieb;Netzueb.;-------
13.11.2006;16:59:11;0;60829;5155;Mpp-Betrieb;Warten;-------
14.11.2006;07:44:12;0;60829;5155;Mpp-Betrieb;Netzueb.;-------
14.11.2006;07:59:11;0;60829;5155;Mpp-Betrieb;Warten;-------
14.11.2006;08:14:11;31;60829;5155;Mpp-Betrieb;Mpp;-------
14.11.2006;08:29:12;32;60829;5155;Mpp-Betrieb;Mpp;-------
14.11.2006;08:44:12;30;60829;5155;Mpp-Betrieb;Mpp;-------
14.11.2006;08:59:12;113;60829;5156;Mpp-Betrieb;Mpp;-------
14.11.2006;09:14:11;272;60829;5156;Mpp-Betrieb;Mpp;-------
14.11.2006;09:29:12;211;60829;5156;Mpp-Betrieb;Mpp;-------
14.11.2006;09:44:11;397;60829;5156;Mpp-Betrieb;Mpp;-------
14.11.2006;09:59:11;394;60829;5157;Mpp-Betrieb;Mpp;-------
14.11.2006;10:14:12;261;60829;5157;Mpp-Betrieb;Mpp;-------
14.11.2006;10:29:11;227;60829;5157;Mpp-Betrieb;Mpp;-------
14.11.2006;10:44:10;208;60829;5157;Mpp-Betrieb;Mpp;-------
14.11.2006;10:59:11;502;60829;5158;Mpp-Betrieb;Mpp;-------
14.11.2006;11:14:11;488;60830;5158;Mpp-Betrieb;Mpp;-------
14.11.2006;11:29:12;532;60830;5158;Mpp-Betrieb;Mpp;-------
14.11.2006;11:44:11;3369;60830;5158;Mpp-Betrieb;Mpp;-------
14.11.2006;11:59:11;2202;60831;5159;Mpp-Betrieb;Mpp;-------
14.11.2006;12:14:10;2013;60831;5159;Mpp-Betrieb;Mpp;-------
14.11.2006;12:29:13;2908;60832;5159;Mpp-Betrieb;Mpp;-------
14.11.2006;12:44:12;1772;60833;5159;Mpp-Betrieb;Mpp;-------
14.11.2006;12:59:11;1717;60833;5160;Mpp-Betrieb;Mpp;-------
14.11.2006;13:29:17;1843;60835;5160;Mpp-Betrieb;Mpp;-------
14.11.2006;13:44:12;4206;60835;5160;Mpp-Betrieb;Mpp;-------
14.11.2006;13:59:11;3612;60836;5161;Mpp-Betrieb;Mpp;-------
14.11.2006;14:14:11;2551;60837;5161;Mpp-Betrieb;Mpp;-------
14.11.2006;14:29:11;1168;60837;5161;Mpp-Betrieb;Mpp;-------
14.11.2006;14:44:12;1722;60837;5161;Mpp-Betrieb;Mpp;-------
14.11.2006;14:59:12;1172;60838;5162;Mpp-Betrieb;Mpp;-------
14.11.2006;15:14:12;1116;60838;5162;Mpp-Betrieb;Mpp;-------
14.11.2006;15:29:19;373;60838;5162;Mpp-Betrieb;Mpp;-------
14.11.2006;15:44:11;619;60838;5162;Mpp-Betrieb;Mpp;-------
14.11.2006;15:59:11;285;60839;5163;Mpp-Betrieb;Mpp;-------
14.11.2006;16:14:11;259;60839;5163;Mpp-Betrieb;Mpp;-------
14.11.2006;16:29:11;83;60839;5163;Mpp-Betrieb;Mpp;-------
14.11.2006;16:44:11;35;60839;5163;Mpp-Betrieb;Mpp;-------
14.11.2006;16:59:11;0;60839;5163;Mpp-Betrieb;Warten;-------
15.11.2006;07:32:24;14;60839;5164;Mpp-Betrieb;Mpp;-------
15.11.2006;07:47:23;36;60839;5164;Mpp-Betrieb;Mpp;-------
15.11.2006;08:02:24;128;60839;5164;Mpp-Betrieb;Mpp;-------
15.11.2006;08:17:25;435;60839;5164;Mpp-Betrieb;Mpp;-------
15.11.2006;08:32:24;760;60839;5165;Mpp-Betrieb;Mpp;-------
15.11.2006;08:47:24;503;60839;5165;Mpp-Betrieb;Mpp;-------
15.11.2006;09:02:24;608;60839;5165;Mpp-Betrieb;Mpp;-------
15.11.2006;09:17:23;964;60839;5165;Mpp-Betrieb;Mpp;-------
15.11.2006;09:32:24;594;60840;5166;Mpp-Betrieb;Mpp;-------
15.11.2006;09:47:24;1431;60840;5166;Mpp-Betrieb;Mpp;-------
15.11.2006;10:02:24;2361;60840;5166;Mpp-Betrieb;Mpp;-------
15.11.2006;10:17:24;3062;60841;5166;Mpp-Betrieb;Mpp;-------
15.11.2006;10:32:24;2723;60842;5167;Mpp-Betrieb;Mpp;-------
15.11.2006;10:47:24;3194;60843;5167;Mpp-Betrieb;Mpp;-------
15.11.2006;11:02:24;3351;60843;5167;Mpp-Betrieb;Mpp;-------
15.11.2006;11:17:24;3421;60844;5167;Mpp-Betrieb;Mpp;-------
15.11.2006;11:32:23;3448;60845;5168;Mpp-Betrieb;Mpp;-------
15.11.2006;11:47:24;3464;60846;5168;Mpp-Betrieb;Mpp;-------
15.11.2006;12:02:24;3507;60847;5168;Mpp-Betrieb;Mpp;-------
15.11.2006;12:17:23;3496;60848;5168;Mpp-Betrieb;Mpp;-------
15.11.2006;12:32:24;3454;60849;5169;Mpp-Betrieb;Mpp;-------
15.11.2006;12:47:24;3363;60850;5169;Mpp-Betrieb;Mpp;-------
15.11.2006;13:02:23;3300;60850;5169;Mpp-Betrieb;Mpp;-------
15.11.2006;13:17:24;3161;60851;5169;Mpp-Betrieb;Mpp;-------
15.11.2006;13:32:24;3046;60852;5170;Mpp-Betrieb;Mpp;-------
15.11.2006;13:47:24;2858;60853;5170;Mpp-Betrieb;Mpp;-------
15.11.2006;14:02:24;2711;60853;5170;Mpp-Betrieb;Mpp;-------
15.11.2006;14:17:24;2530;60854;5170;Mpp-Betrieb;Mpp;-------
15.11.2006;14:32:24;2335;60855;5171;Mpp-Betrieb;Mpp;-------
15.11.2006;14:47:24;2114;60855;5171;Mpp-Betrieb;Mpp;-------
15.11.2006;15:02:24;1887;60856;5171;Mpp-Betrieb;Mpp;-------
15.11.2006;15:17:23;1390;60856;5171;Mpp-Betrieb;Mpp;-------
15.11.2006;15:32:24;1009;60856;5172;Mpp-Betrieb;Mpp;-------
15.11.2006;15:47:24;458;60857;5172;Mpp-Betrieb;Mpp;-------
15.11.2006;16:02:23;207;60857;5172;Mpp-Betrieb;Mpp;-------
15.11.2006;16:17:24;102;60857;5172;Mpp-Betrieb;Mpp;-------
15.11.2006;16:32:24;55;60857;5173;Mpp-Betrieb;Mpp;-------
15.11.2006;16:47:24;23;60857;5173;Mpp-Betrieb;Mpp-Such;-------
15.11.2006;17:02:24;0;60857;5173;Mpp-Betrieb;Warten;-------
16.11.2006;07:17:24;12;60857;5173;Mpp-Betrieb;Mpp;-------
16.11.2006;07:32:25;17;60857;5173;Mpp-Betrieb;Mpp;-------
16.11.2006;07:47:24;50;60857;5173;Mpp-Betrieb;Mpp-Such;-------
16.11.2006;08:02:25;86;60857;5174;Mpp-Betrieb;Mpp;-------
16.11.2006;08:17:24;271;60857;5174;Mpp-Betrieb;Mpp;-------
16.11.2006;08:32:25;777;60857;5174;Mpp-Betrieb;Mpp;-------
16.11.2006;08:47:24;599;60857;5174;Mpp-Betrieb;Mpp;-------
16.11.2006;09:02:26;1106;60857;5175;Mpp-Betrieb;Mpp;-------
16.11.2006;09:17:24;2082;60858;5175;Mpp-Betrieb;Mpp;-------
16.11.2006;09:32:24;2110;60858;5175;Mpp-Betrieb;Mpp;-------
16.11.2006;09:47:24;2721;60859;5175;Mpp-Betrieb;Mpp;-------
16.11.2006;10:02:26;2810;60859;5176;Mpp-Betrieb;Mpp;-------
16.11.2006;10:17:25;3028;60860;5176;Mpp-Betrieb;Mpp;-------
16.11.2006;10:32:24;3181;60861;5176;Mpp-Betrieb;Mpp;-------
16.11.2006;10:47:24;3298;60862;5176;Mpp-Betrieb;Mpp;-------
16.11.2006;11:02:25;3350;60863;5177;Mpp-Betrieb;Mpp;-------
16.11.2006;11:17:25;3450;60863;5177;Mpp-Betrieb;Mpp;-------
16.11.2006;11:32:25;3463;60864;5177;Mpp-Betrieb;Mpp;-------
16.11.2006;11:47:24;3517;60865;5177;Mpp-Betrieb;Mpp;-------
16.11.2006;12:02:24;3512;60866;5178;Mpp-Betrieb;Mpp;-------
16.11.2006;12:32:24;3464;60868;5178;Mpp-Betrieb;Mpp;-------
16.11.2006;12:17:24;3486;60867;5178;Mpp-Betrieb;Mpp;-------
16.11.2006;12:47:24;3395;60869;5178;Mpp-Betrieb;Mpp;-------
16.11.2006;13:02:24;3302;60870;5179;Mpp-Betrieb;Mpp;-------
16.11.2006;13:17:25;3223;60870;5179;Mpp-Betrieb;Mpp;-------
16.11.2006;13:32:24;3030;60871;5179;Mpp-Betrieb;Mpp;-------
16.11.2006;13:47:26;2890;60872;5179;Mpp-Betrieb;Mpp;-------
16.11.2006;14:02:26;2708;60872;5180;Mpp-Betrieb;Mpp;-------
16.11.2006;14:17:24;2495;60873;5180;Mpp-Betrieb;Mpp;-------
16.11.2006;14:32:25;2237;60874;5180;Mpp-Betrieb;Mpp;-------
16.11.2006;14:47:25;2002;60874;5180;Mpp-Betrieb;Mpp;-------
16.11.2006;15:02:24;1718;60875;5181;Mpp-Betrieb;Mpp;-------
16.11.2006;15:17:25;1425;60875;5181;Mpp-Betrieb;Mpp;-------
16.11.2006;15:32:24;857;60875;5181;Mpp-Betrieb;Mpp;-------
16.11.2006;15:47:24;436;60876;5181;Mpp-Betrieb;Mpp;-------
16.11.2006;16:02:25;157;60876;5182;Mpp-Betrieb;Mpp;-------
16.11.2006;16:17:24;57;60876;5182;Mpp-Betrieb;Mpp;-------
16.11.2006;16:32:24;29;60876;5182;Mpp-Betrieb;Mpp;-------
16.11.2006;16:47:25;14;60876;5182;Mpp-Betrieb;Mpp;-------
17.11.2006;07:32:24;0;60876;5183;Mpp-Betrieb;Warten;-------
17.11.2006;07:47:24;13;60876;5183;Mpp-Betrieb;Mpp;-------
17.11.2006;08:02:25;39;60876;5183;Mpp-Betrieb;Mpp;-------
17.11.2006;08:17:24;72;60876;5183;Mpp-Betrieb;Mpp;-------
17.11.2006;08:32:25;121;60876;5183;Mpp-Betrieb;Mpp;-------
17.11.2006;08:47:24;76;60876;5184;Mpp-Betrieb;Mpp-Such;-------
17.11.2006;09:02:25;414;60876;5184;Mpp-Betrieb;Mpp;-------
17.11.2006;09:17:25;458;60876;5184;Mpp-Betrieb;Mpp;-------
17.11.2006;09:32:25;420;60876;5184;Mpp-Betrieb;Mpp;-------
17.11.2006;09:47:24;600;60876;5185;Mpp-Betrieb;Mpp;-------
17.11.2006;10:02:24;975;60876;5185;Mpp-Betrieb;Mpp;-------
17.11.2006;10:17:24;1183;60877;5185;Mpp-Betrieb;Mpp;-------
17.11.2006;10:32:24;1387;60877;5185;Mpp-Betrieb;Mpp;-------
17.11.2006;10:47:25;998;60877;5186;Mpp-Betrieb;Mpp;-------
17.11.2006;11:02:24;1406;60878;5186;Mpp-Betrieb;Mpp;-------
17.11.2006;11:17:24;1183;60878;5186;Mpp-Betrieb;Mpp;-------
17.11.2006;11:32:25;1238;60878;5186;Mpp-Betrieb;Mpp;-------
17.11.2006;11:47:24;825;60879;5187;Mpp-Betrieb;Mpp;-------
17.11.2006;12:02:24;1069;60879;5187;Mpp-Betrieb;Mpp;-------
17.11.2006;12:17:25;1074;60879;5187;Mpp-Betrieb;Mpp;-------
17.11.2006;12:32:26;2595;60880;5187;Mpp-Betrieb;Mpp;-------
17.11.2006;12:47:24;969;60880;5188;Mpp-Betrieb;Mpp;-------
17.11.2006;13:02:25;1194;60880;5188;Mpp-Betrieb;Mpp;-------
17.11.2006;13:17:25;1389;60880;5188;Mpp-Betrieb;Mpp;-------
17.11.2006;13:47:45;753;60881;5189;Mpp-Betrieb;Mpp;-------
17.11.2006;14:02:25;717;60881;5189;Mpp-Betrieb;Mpp;-------
17.11.2006;14:17:25;891;60881;5189;Mpp-Betrieb;Mpp;-------
17.11.2006;14:32:24;604;60881;5189;Mpp-Betrieb;Mpp;-------
17.11.2006;14:47:24;341;60882;5190;Mpp-Betrieb;Mpp;-------
17.11.2006;15:02:24;348;60882;5190;Mpp-Betrieb;Mpp;-------
17.11.2006;15:17:25;185;60882;5190;Mpp-Betrieb;Mpp;-------
17.11.2006;15:32:24;114;60882;5190;Mpp-Betrieb;Mpp;-------
17.11.2006;15:47:28;75;60882;5191;Mpp-Betrieb;Mpp;-------
17.11.2006;16:02:25;36;60882;5191;Mpp-Betrieb;Mpp;-------
17.11.2006;16:17:24;28;60882;5191;Mpp-Betrieb;Mpp;-------
17.11.2006;16:32:24;15;60882;5191;Mpp-Betrieb;Mpp;-------
18.11.2006;07:47:24;0;60882;5191;Mpp-Betrieb;Netzueb.;-------
18.11.2006;08:02:24;0;60882;5191;Mpp-Betrieb;Warten;-------
18.11.2006;08:17:45;25;60882;5192;Mpp-Betrieb;Mpp;-------
18.11.2006;08:32:24;82;60882;5192;Mpp-Betrieb;Mpp;-------
18.11.2006;08:47:25;158;60882;5192;Mpp-Betrieb;Mpp;-------
18.11.2006;09:02:25;219;60882;5192;Mpp-Betrieb;Mpp;-------
18.11.2006;09:17:24;238;60882;5193;Mpp-Betrieb;Mpp;-------
18.11.2006;09:32:24;463;60882;5193;Mpp-Betrieb;Mpp;-------
18.11.2006;09:47:24;676;60882;5193;Mpp-Betrieb;Mpp;-------
18.11.2006;10:02:24;722;60882;5193;Mpp-Betrieb;Mpp;-------
18.11.2006;10:17:27;699;60883;5194;Mpp-Betrieb;Mpp;-------
18.11.2006;10:32:25;704;60883;5194;Mpp-Betrieb;Mpp;-------
18.11.2006;10:47:24;911;60883;5194;Mpp-Betrieb;Mpp;-------
18.11.2006;11:02:25;943;60883;5194;Mpp-Betrieb;Mpp;-------
18.11.2006;11:17:25;1632;60883;5195;Mpp-Betrieb;Mpp;-------
18.11.2006;11:32:24;4130;60884;5195;Mpp-Betrieb;Mpp;-------
18.11.2006;11:47:24;3069;60885;5195;Mpp-Betrieb;Mpp;-------
18.11.2006;12:02:25;1743;60885;5195;Mpp-Betrieb;Mpp;-------
18.11.2006;12:17:24;1331;60886;5196;Mpp-Betrieb;Mpp;-------
18.11.2006;12:32:24;886;60886;5196;Mpp-Betrieb;Mpp;-------
18.11.2006;12:47:24;354;60886;5196;Mpp-Betrieb;Mpp;-------
18.11.2006;13:02:24;566;60887;5196;Mpp-Betrieb;Mpp;-------
18.11.2006;13:17:25;663;60887;5197;Mpp-Betrieb;Mpp;-------
18.11.2006;13:32:24;338;60887;5197;Mpp-Betrieb;Mpp;-------
18.11.2006;13:47:23;451;60887;5197;Mpp-Betrieb;Mpp;-------
18.11.2006;14:02:25;845;60887;5197;Mpp-Betrieb;Mpp;-------
18.11.2006;14:17:24;732;60887;5198;Mpp-Betrieb;Mpp;-------
18.11.2006;14:32:25;2569;60888;5198;Mpp-Betrieb;Mpp;-------
18.11.2006;14:47:25;2195;60888;5198;Mpp-Betrieb;Mpp;-------
18.11.2006;15:02:24;1950;60889;5198;Mpp-Betrieb;Mpp;-------
18.11.2006;15:17:24;1473;60889;5199;Mpp-Betrieb;Mpp;-------
18.11.2006;15:32:24;202;60889;5199;Mpp-Betrieb;Mpp;-------
18.11.2006;15:47:24;243;60889;5199;Mpp-Betrieb;Mpp;-------
18.11.2006;16:02:24;121;60890;5199;Mpp-Betrieb;Mpp;-------
18.11.2006;16:17:23;43;60890;5200;Mpp-Betrieb;Mpp;-------
18.11.2006;16:32:24;13;60890;5200;Mpp-Betrieb;Mpp;-------
18.11.2006;16:47:23;0;60890;5200;Mpp-Betrieb;Netzueb.;-------
19.11.2006;07:32:25;14;60890;5200;Mpp-Betrieb;Mpp;-------
19.11.2006;07:47:24;50;60890;5200;Mpp-Betrieb;Mpp;-------
19.11.2006;08:02:25;93;60890;5201;Mpp-Betrieb;Mpp;-------
19.11.2006;08:17:25;371;60890;5201;Mpp-Betrieb;Mpp;-------
19.11.2006;08:32:25;709;60890;5201;Mpp-Betrieb;Mpp;-------
19.11.2006;08:47:25;795;60890;5201;Mpp-Betrieb;Mpp;-------
19.11.2006;09:02:24;1429;60890;5202;Mpp-Betrieb;Mpp;-------
19.11.2006;09:17:25;1879;60891;5202;Mpp-Betrieb;Mpp;-------
19.11.2006;09:32:25;2485;60891;5202;Mpp-Betrieb;Mpp;-------
19.11.2006;09:47:25;2647;60892;5202;Mpp-Betrieb;Mpp;-------
19.11.2006;10:02:23;2859;60893;5203;Mpp-Betrieb;Mpp;-------
19.11.2006;10:17:24;3075;60893;5203;Mpp-Betrieb;Mpp;-------
19.11.2006;10:32:24;888;60894;5203;Mpp-Betrieb;Mpp;-------
19.11.2006;10:47:23;1027;60894;5203;Mpp-Betrieb;Mpp;-------
19.11.2006;11:02:25;3380;60894;5204;Mpp-Betrieb;Mpp;-------
19.11.2006;11:17:24;3728;60895;5204;Mpp-Betrieb;Mpp;-------
19.11.2006;11:32:24;2811;60896;5204;Mpp-Betrieb;Mpp;-------
19.11.2006;11:47:24;2920;60896;5204;Mpp-Betrieb;Mpp;-------
19.11.2006;12:02:24;1780;60897;5205;Mpp-Betrieb;Mpp;-------
19.11.2006;12:17:23;1822;60897;5205;Mpp-Betrieb;Mpp;-------
19.11.2006;12:32:25;2370;60898;5205;Mpp-Betrieb;Mpp;-------
19.11.2006;12:47:24;1382;60898;5205;Mpp-Betrieb;Mpp;-------
19.11.2006;13:02:23;1602;60899;5206;Mpp-Betrieb;Mpp;-------
19.11.2006;13:17:24;1233;60899;5206;Mpp-Betrieb;Mpp;-------
19.11.2006;13:32:24;705;60899;5206;Mpp-Betrieb;Mpp;-------
19.11.2006;13:47:23;523;60900;5206;Mpp-Betrieb;Mpp;-------
19.11.2006;14:02:25;278;60900;5207;Mpp-Betrieb;Mpp;-------
19.11.2006;14:17:24;385;60900;5207;Mpp-Betrieb;Mpp;-------
19.11.2006;14:32:23;457;60900;5207;Mpp-Betrieb;Mpp;-------
19.11.2006;14:47:25;320;60900;5207;Mpp-Betrieb;Mpp;-------
19.11.2006;15:02:24;177;60900;5208;Mpp-Betrieb;Mpp;-------
19.11.2006;15:17:23;144;60900;5208;Mpp-Betrieb;Mpp;-------
19.11.2006;15:32:24;105;60900;5208;Mpp-Betrieb;Mpp;-------
19.11.2006;15:47:24;77;60900;5208;Mpp-Betrieb;Mpp;-------
19.11.2006;16:02:23;52;60900;5209;Mpp-Betrieb;Mpp;-------
19.11.2006;16:17:24;22;60900;5209;Mpp-Betrieb;Mpp;-------
19.11.2006;16:32:25;11;60900;5209;Mpp-Betrieb;Mpp;-------
20.11.2006;07:32:29;26;60900;5209;Mpp-Betrieb;Mpp-Such;-------
20.11.2006;07:47:24;33;60900;5209;Mpp-Betrieb;Mpp;-------
20.11.2006;08:02:25;70;60900;5210;Mpp-Betrieb;Mpp;-------
20.11.2006;08:17:25;107;60900;5210;Mpp-Betrieb;Mpp;-------
20.11.2006;08:32:24;742;60900;5210;Mpp-Betrieb;Mpp;-------
20.11.2006;08:47:24;341;60900;5210;Mpp-Betrieb;Mpp;-------
20.11.2006;09:02:26;1750;60901;5211;Mpp-Betrieb;Mpp;-------
20.11.2006;09:17:24;861;60901;5211;Mpp-Betrieb;Mpp;-------
20.11.2006;09:32:24;603;60901;5211;Mpp-Betrieb;Mpp;-------
20.11.2006;09:47:24;847;60901;5211;Mpp-Betrieb;Mpp;-------
20.11.2006;10:02:25;950;60901;5212;Mpp-Betrieb;Mpp;-------
20.11.2006;10:17:25;1037;60902;5212;Mpp-Betrieb;Mpp;-------
20.11.2006;10:32:25;743;60902;5212;Mpp-Betrieb;Mpp;-------
20.11.2006;10:47:24;1019;60902;5212;Mpp-Betrieb;Mpp;-------
20.11.2006;11:02:29;1467;60902;5213;Mpp-Betrieb;Mpp;-------
20.11.2006;11:17:24;3928;60903;5213;Mpp-Betrieb;Mpp;-------
20.11.2006;11:32:24;4026;60904;5213;Mpp-Betrieb;Mpp;-------
20.11.2006;11:47:24;3126;60905;5213;Mpp-Betrieb;Mpp;-------
20.11.2006;12:02:25;3669;60906;5214;Mpp-Betrieb;Mpp;-------
20.11.2006;12:17:24;3621;60907;5214;Mpp-Betrieb;Mpp;-------
20.11.2006;12:32:24;3694;60907;5214;Mpp-Betrieb;Mpp;-------
20.11.2006;12:47:25;1472;60908;5214;Mpp-Betrieb;Mpp;-------
20.11.2006;13:02:25;3555;60909;5215;Mpp-Betrieb;Mpp;-------
20.11.2006;13:17:24;3167;60909;5215;Mpp-Betrieb;Mpp;-------
20.11.2006;13:32:25;3473;60910;5215;Mpp-Betrieb;Mpp;-------
20.11.2006;13:47:28;2833;60911;5215;Mpp-Betrieb;Mpp;-------
20.11.2006;14:02:24;2287;60911;5216;Mpp-Betrieb;Mpp;-------
20.11.2006;14:17:24;2307;60912;5216;Mpp-Betrieb;Mpp;-------
20.11.2006;14:32:24;1661;60913;5216;Mpp-Betrieb;Mpp;-------
20.11.2006;14:47:24;1659;60913;5216;Mpp-Betrieb;Mpp;-------
20.11.2006;15:02:25;1631;60913;5217;Mpp-Betrieb;Mpp;-------
20.11.2006;15:17:24;1539;60914;5217;Mpp-Betrieb;Mpp;-------
20.11.2006;15:32:24;678;60914;5217;Mpp-Betrieb;Mpp;-------
20.11.2006;15:47:28;475;60914;5217;Mpp-Betrieb;Mpp;-------
20.11.2006;16:02:24;224;60914;5218;Mpp-Betrieb;Mpp;-------
20.11.2006;16:17:24;106;60914;5218;Mpp-Betrieb;Mpp;-------
20.11.2006;16:32:24;39;60914;5218;Mpp-Betrieb;Mpp;-------
20.11.2006;16:47:24;0;60914;5218;Mpp-Betrieb;Warten;-------
21.11.2006;07:47:24;14;60914;5218;Mpp-Betrieb;Mpp-Such;-------
21.11.2006;08:02:24;25;60914;5219;Mpp-Betrieb;Mpp;-------
21.11.2006;08:17:27;28;60914;5219;Mpp-Betrieb;Mpp;-------
21.11.2006;08:32:25;62;60914;5219;Mpp-Betrieb;Mpp;-------
21.11.2006;08:47:24;48;60914;5219;Mpp-Betrieb;Mpp;-------
21.11.2006;09:02:24;164;60915;5220;Mpp-Betrieb;Mpp;-------
21.11.2006;09:17:24;225;60915;5220;Mpp-Betrieb;Mpp;-------
21.11.2006;09:32:25;393;60915;5220;Mpp-Betrieb;Mpp;-------
21.11.2006;09:47:24;107;60915;5220;Mpp-Betrieb;Mpp;-------
21.11.2006;10:02:24;436;60915;5221;Mpp-Betrieb;Mpp;-------
21.11.2006;10:17:27;1064;60915;5221;Mpp-Betrieb;Mpp;-------
21.11.2006;10:32:24;2003;60915;5221;Mpp-Betrieb;Mpp;-------
21.11.2006;10:47:25;843;60915;5221;Mpp-Betrieb;Mpp;-------
21.11.2006;11:02:24;806;60916;5222;Mpp-Betrieb;Mpp;-------
21.11.2006;11:17:23;493;60916;5222;Mpp-Betrieb;Mpp;-------
21.11.2006;11:32:24;314;60916;5222;Mpp-Betrieb;Mpp;-------
21.11.2006;11:47:24;1135;60916;5222;Mpp-Betrieb;Mpp;-------
21.11.2006;12:02:23;704;60916;5223;Mpp-Betrieb;Mpp;-------
21.11.2006;12:17:45;338;60916;5223;Mpp-Betrieb;Mpp;-------
21.11.2006;12:32:25;117;60917;5223;Mpp-Betrieb;Mpp;-------
21.11.2006;12:47:23;478;60917;5223;Mpp-Betrieb;Mpp;-------
21.11.2006;13:02:26;231;60917;5224;Mpp-Betrieb;Mpp;-------
21.11.2006;13:17:25;127;60917;5224;Mpp-Betrieb;Mpp;-------
21.11.2006;13:32:24;253;60917;5224;Mpp-Betrieb;Mpp;-------
21.11.2006;13:47:25;160;60917;5224;Mpp-Betrieb;Mpp;-------
21.11.2006;14:02:26;573;60917;5225;Mpp-Betrieb;Mpp;-------
21.11.2006;14:17:24;216;60917;5225;Mpp-Betrieb;Mpp;-------
21.11.2006;14:32:25;81;60917;5225;Mpp-Betrieb;Mpp;-------
21.11.2006;14:47:25;162;60917;5225;Mpp-Betrieb;Mpp-Such;-------
21.11.2006;15:02:24;306;60917;5226;Mpp-Betrieb;Mpp;-------
21.11.2006;15:17:24;233;60917;5226;Mpp-Betrieb;Mpp;-------
21.11.2006;15:32:24;104;60917;5226;Mpp-Betrieb;Mpp;-------
21.11.2006;15:47:25;36;60917;5226;Mpp-Betrieb;Mpp-Such;-------
21.11.2006;16:02:24;24;60917;5227;Mpp-Betrieb;Mpp;-------
21.11.2006;16:17:24;0;60917;5227;Mpp-Betrieb;Warten;-------
21.11.2006;16:32:24;0;60917;5227;Mpp-Betrieb;Netzueb.;-------
22.11.2006;07:47:24;14;60917;5227;Mpp-Betrieb;Mpp;-------
22.11.2006;08:02:24;37;60917;5227;Mpp-Betrieb;Mpp;-------
22.11.2006;08:17:24;70;60917;5227;Mpp-Betrieb;Mpp;-------
22.11.2006;08:32:24;153;60917;5227;Mpp-Betrieb;Mpp;-------
22.11.2006;08:47:25;454;60917;5228;Mpp-Betrieb;Mpp;-------
22.11.2006;09:02:25;1410;60918;5228;Mpp-Betrieb;Mpp;-------
