Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
22.11.2006;09:17:25;2218;60918;5228;Mpp-Betrieb;Mpp;-------
22.11.2006;09:32:25;2522;60919;5228;Mpp-Betrieb;Mpp;-------
22.11.2006;09:47:24;3036;60919;5229;Mpp-Betrieb;Mpp;-------
22.11.2006;10:02:25;3188;60920;5229;Mpp-Betrieb;Mpp;-------
22.11.2006;10:17:24;3399;60920;5229;Mpp-Betrieb;Mpp;-------
22.11.2006;10:32:24;3465;60921;5229;Mpp-Betrieb;Mpp;-------
22.11.2006;10:47:24;831;60922;5230;Mpp-Betrieb;Mpp;-------
22.11.2006;11:02:24;1099;60922;5230;Mpp-Betrieb;Mpp;-------
22.11.2006;11:17:24;3815;60923;5230;Mpp-Betrieb;Mpp;-------
22.11.2006;11:32:24;821;60923;5230;Mpp-Betrieb;Mpp;-------
22.11.2006;11:47:24;890;60923;5231;Mpp-Betrieb;Mpp;-------
22.11.2006;12:02:24;827;60924;5231;Mpp-Betrieb;Mpp;-------
22.11.2006;12:17:25;505;60924;5231;Mpp-Betrieb;Mpp;-------
22.11.2006;12:32:24;708;60924;5231;Mpp-Betrieb;Mpp;-------
22.11.2006;12:47:24;1531;60925;5232;Mpp-Betrieb;Mpp;-------
22.11.2006;13:02:24;3254;60925;5232;Mpp-Betrieb;Mpp;-------
22.11.2006;13:47:24;3175;60926;5233;Mpp-Betrieb;Mpp;-------
22.11.2006;14:02:25;429;60927;5233;Mpp-Betrieb;Mpp;-------
22.11.2006;14:17:24;2379;60927;5233;Mpp-Betrieb;Mpp;-------
22.11.2006;14:32:24;2698;60927;5233;Mpp-Betrieb;Mpp;-------
22.11.2006;14:47:25;355;60927;5234;Mpp-Betrieb;Mpp;-------
22.11.2006;15:02:24;556;60927;5234;Mpp-Betrieb;Mpp;-------
22.11.2006;15:17:25;1792;60928;5234;Mpp-Betrieb;Mpp;-------
22.11.2006;15:32:25;742;60928;5234;Mpp-Betrieb;Mpp;-------
22.11.2006;16:02:24;136;60928;5235;Mpp-Betrieb;Mpp;-------
22.11.2006;16:17:24;42;60928;5235;Mpp-Betrieb;Mpp;-------
22.11.2006;15:47:24;306;60928;5235;Mpp-Betrieb;Mpp;-------
22.11.2006;16:32:25;20;60928;5235;Mpp-Betrieb;Mpp;-------
22.11.2006;16:47:25;0;60928;5235;Mpp-Betrieb;Warten;-------
23.11.2006;07:32:55;0;60928;5235;Mpp-Betrieb;Warten;-------
23.11.2006;07:47:24;19;60928;5236;Mpp-Betrieb;Mpp;-------
23.11.2006;08:02:25;36;60928;5236;Mpp-Betrieb;Mpp;-------
23.11.2006;08:17:24;96;60928;5236;Mpp-Betrieb;Mpp;-------
23.11.2006;08:32:24;252;60928;5236;Mpp-Betrieb;Mpp;-------
23.11.2006;08:47:24;579;60928;5237;Mpp-Betrieb;Mpp;-------
23.11.2006;09:02:24;853;60929;5237;Mpp-Betrieb;Mpp;-------
23.11.2006;09:17:24;741;60929;5237;Mpp-Betrieb;Mpp;-------
23.11.2006;09:32:24;964;60929;5237;Mpp-Betrieb;Mpp;-------
23.11.2006;09:47:25;1829;60929;5238;Mpp-Betrieb;Mpp;-------
23.11.2006;10:02:24;873;60930;5238;Mpp-Betrieb;Mpp;-------
23.11.2006;10:17:25;1366;60930;5238;Mpp-Betrieb;Mpp;-------
23.11.2006;10:32:25;567;60930;5238;Mpp-Betrieb;Mpp;-------
23.11.2006;10:47:24;730;60930;5239;Mpp-Betrieb;Mpp;-------
23.11.2006;11:02:24;984;60931;5239;Mpp-Betrieb;Mpp;-------
23.11.2006;11:17:24;1484;60931;5239;Mpp-Betrieb;Mpp;-------
23.11.2006;11:32:23;1057;60931;5239;Mpp-Betrieb;Mpp;-------
23.11.2006;11:47:24;751;60931;5240;Mpp-Betrieb;Mpp;-------
23.11.2006;12:02:24;931;60932;5240;Mpp-Betrieb;Mpp;-------
23.11.2006;12:17:24;1990;60932;5240;Mpp-Betrieb;Mpp;-------
23.11.2006;12:32:24;1222;60932;5240;Mpp-Betrieb;Mpp;-------
23.11.2006;12:47:25;941;60933;5241;Mpp-Betrieb;Mpp;-------
23.11.2006;13:02:25;534;60933;5241;Mpp-Betrieb;Mpp;-------
23.11.2006;13:17:25;484;60933;5241;Mpp-Betrieb;Mpp;-------
23.11.2006;13:32:24;396;60933;5241;Mpp-Betrieb;Mpp;-------
23.11.2006;13:47:28;423;60933;5242;Mpp-Betrieb;Mpp;-------
23.11.2006;14:02:25;396;60933;5242;Mpp-Betrieb;Mpp;-------
23.11.2006;14:17:24;620;60933;5242;Mpp-Betrieb;Mpp;-------
23.11.2006;14:32:24;1384;60934;5242;Mpp-Betrieb;Mpp;-------
23.11.2006;14:47:24;628;60934;5243;Mpp-Betrieb;Mpp;-------
23.11.2006;15:02:25;412;60934;5243;Mpp-Betrieb;Mpp;-------
23.11.2006;15:17:24;158;60934;5243;Mpp-Betrieb;Mpp;-------
23.11.2006;15:32:25;214;60934;5243;Mpp-Betrieb;Mpp;-------
23.11.2006;15:47:28;138;60934;5244;Mpp-Betrieb;Mpp;-------
23.11.2006;16:02:23;135;60934;5244;Mpp-Betrieb;Mpp-Such;-------
23.11.2006;16:17:26;54;60934;5244;Mpp-Betrieb;Mpp;-------
23.11.2006;16:32:25;27;60934;5244;Mpp-Betrieb;Mpp;-------
23.11.2006;16:47:24;0;60934;5245;Mpp-Betrieb;Netzueb.;-------
24.11.2006;07:32:24;0;60934;5245;Mpp-Betrieb;Warten;-------
24.11.2006;07:47:23;27;60934;5245;Mpp-Betrieb;Mpp;-------
24.11.2006;08:02:24;44;60934;5245;Mpp-Betrieb;Mpp;-------
24.11.2006;08:17:28;97;60934;5245;Mpp-Betrieb;Mpp;-------
24.11.2006;08:32:25;591;60934;5246;Mpp-Betrieb;Mpp;-------
24.11.2006;08:47:24;835;60935;5246;Mpp-Betrieb;Mpp;-------
24.11.2006;09:02:24;1022;60935;5246;Mpp-Betrieb;Mpp;-------
24.11.2006;09:17:23;1745;60935;5246;Mpp-Betrieb;Mpp;-------
24.11.2006;09:32:24;1872;60936;5247;Mpp-Betrieb;Mpp;-------
24.11.2006;09:47:24;1995;60936;5247;Mpp-Betrieb;Mpp;-------
24.11.2006;10:02:24;2374;60937;5247;Mpp-Betrieb;Mpp;-------
24.11.2006;10:17:28;2335;60937;5247;Mpp-Betrieb;Mpp;-------
24.11.2006;10:32:24;2698;60938;5248;Mpp-Betrieb;Mpp;-------
24.11.2006;10:47:23;2749;60939;5248;Mpp-Betrieb;Mpp;-------
24.11.2006;11:02:25;2756;60939;5248;Mpp-Betrieb;Mpp;-------
24.11.2006;11:17:24;1901;60940;5248;Mpp-Betrieb;Mpp;-------
24.11.2006;11:32:23;1937;60940;5249;Mpp-Betrieb;Mpp;-------
24.11.2006;11:47:25;1819;60941;5249;Mpp-Betrieb;Mpp;-------
24.11.2006;12:02:25;960;60941;5249;Mpp-Betrieb;Mpp;-------
24.11.2006;12:17:23;2150;60941;5249;Mpp-Betrieb;Mpp;-------
24.11.2006;12:32:25;3405;60942;5250;Mpp-Betrieb;Mpp;-------
24.11.2006;12:47:24;2080;60943;5250;Mpp-Betrieb;Mpp;-------
24.11.2006;13:02:24;1324;60943;5250;Mpp-Betrieb;Mpp;-------
24.11.2006;13:17:24;2168;60943;5250;Mpp-Betrieb;Mpp;-------
24.11.2006;13:32:24;2254;60944;5251;Mpp-Betrieb;Mpp;-------
24.11.2006;13:47:23;2179;60944;5251;Mpp-Betrieb;Mpp;-------
24.11.2006;14:02:24;636;60945;5251;Mpp-Betrieb;Mpp;-------
24.11.2006;14:17:24;727;60945;5251;Mpp-Betrieb;Mpp;-------
24.11.2006;14:32:24;590;60945;5252;Mpp-Betrieb;Mpp;-------
24.11.2006;14:47:24;757;60945;5252;Mpp-Betrieb;Mpp;-------
24.11.2006;15:02:24;552;60945;5252;Mpp-Betrieb;Mpp;-------
24.11.2006;15:17:23;579;60945;5252;Mpp-Betrieb;Mpp;-------
24.11.2006;15:32:24;531;60946;5253;Mpp-Betrieb;Mpp;-------
24.11.2006;15:47:24;344;60946;5253;Mpp-Betrieb;Mpp;-------
24.11.2006;16:02:24;112;60946;5253;Mpp-Betrieb;Mpp;-------
24.11.2006;16:17:24;71;60946;5253;Mpp-Betrieb;Mpp;-------
24.11.2006;16:32:25;32;60946;5254;Mpp-Betrieb;Mpp;-------
24.11.2006;16:47:25;0;60946;5254;Mpp-Betrieb;Warten;-------
25.11.2006;07:32:25;0;60946;5254;Mpp-Betrieb;Warten;-------
25.11.2006;07:47:24;12;60946;5254;Mpp-Betrieb;Mpp;-------
25.11.2006;08:02:24;47;60946;5254;Mpp-Betrieb;Mpp;-------
25.11.2006;08:17:24;135;60946;5254;Mpp-Betrieb;Mpp;-------
25.11.2006;08:32:25;404;60946;5255;Mpp-Betrieb;Mpp;-------
25.11.2006;08:47:24;350;60946;5255;Mpp-Betrieb;Mpp;-------
25.11.2006;09:02:24;398;60946;5255;Mpp-Betrieb;Mpp;-------
25.11.2006;09:17:25;484;60946;5255;Mpp-Betrieb;Mpp;-------
25.11.2006;09:32:25;631;60946;5256;Mpp-Betrieb;Mpp;-------
25.11.2006;09:47:24;595;60947;5256;Mpp-Betrieb;Mpp;-------
25.11.2006;10:02:24;681;60947;5256;Mpp-Betrieb;Mpp;-------
25.11.2006;10:17:24;923;60947;5256;Mpp-Betrieb;Mpp;-------
25.11.2006;10:32:24;1049;60947;5257;Mpp-Betrieb;Mpp;-------
25.11.2006;10:47:25;1149;60947;5257;Mpp-Betrieb;Mpp;-------
25.11.2006;11:02:24;1064;60948;5257;Mpp-Betrieb;Mpp;-------
25.11.2006;11:17:25;1542;60948;5257;Mpp-Betrieb;Mpp;-------
25.11.2006;11:32:25;1966;60949;5258;Mpp-Betrieb;Mpp;-------
25.11.2006;11:47:24;2105;60949;5258;Mpp-Betrieb;Mpp;-------
25.11.2006;12:02:25;2062;60950;5258;Mpp-Betrieb;Mpp;-------
25.11.2006;12:17:24;1928;60950;5258;Mpp-Betrieb;Mpp;-------
25.11.2006;12:32:24;1714;60951;5259;Mpp-Betrieb;Mpp;-------
25.11.2006;12:47:24;2509;60951;5259;Mpp-Betrieb;Mpp;-------
25.11.2006;13:02:24;2867;60952;5259;Mpp-Betrieb;Mpp;-------
25.11.2006;13:17:24;3111;60952;5259;Mpp-Betrieb;Mpp;-------
25.11.2006;13:32:25;1857;60953;5260;Mpp-Betrieb;Mpp;-------
25.11.2006;13:47:25;1778;60953;5260;Mpp-Betrieb;Mpp;-------
25.11.2006;14:02:25;2364;60954;5260;Mpp-Betrieb;Mpp;-------
25.11.2006;14:17:25;2211;60954;5260;Mpp-Betrieb;Mpp;-------
25.11.2006;14:32:25;1773;60955;5261;Mpp-Betrieb;Mpp;-------
25.11.2006;14:47:24;1867;60955;5261;Mpp-Betrieb;Mpp;-------
25.11.2006;15:02:24;607;60956;5261;Mpp-Betrieb;Mpp;-------
25.11.2006;15:17:25;447;60956;5261;Mpp-Betrieb;Mpp;-------
25.11.2006;15:32:25;481;60956;5262;Mpp-Betrieb;Mpp;-------
25.11.2006;15:47:24;270;60956;5262;Mpp-Betrieb;Mpp;-------
25.11.2006;16:02:24;162;60956;5262;Mpp-Betrieb;Mpp;-------
25.11.2006;16:17:23;73;60956;5262;Mpp-Betrieb;Mpp;-------
25.11.2006;16:32:24;24;60956;5263;Mpp-Betrieb;Mpp;-------
25.11.2006;16:47:24;0;60956;5263;Mpp-Betrieb;Warten;-------
26.11.2006;07:32:24;11;60956;5263;Mpp-Betrieb;Mpp;-------
26.11.2006;07:47:24;12;60956;5263;Mpp-Betrieb;Mpp;-------
26.11.2006;08:02:24;49;60956;5263;Mpp-Betrieb;Mpp;-------
26.11.2006;08:17:24;164;60956;5263;Mpp-Betrieb;Mpp;-------
26.11.2006;08:32:25;492;60956;5264;Mpp-Betrieb;Mpp;-------
26.11.2006;08:47:24;474;60956;5264;Mpp-Betrieb;Mpp;-------
26.11.2006;09:02:25;405;60956;5264;Mpp-Betrieb;Mpp;-------
26.11.2006;09:17:24;516;60957;5264;Mpp-Betrieb;Mpp;-------
26.11.2006;09:32:24;565;60957;5265;Mpp-Betrieb;Mpp;-------
26.11.2006;09:47:25;507;60957;5265;Mpp-Betrieb;Mpp;-------
26.11.2006;10:02:24;826;60957;5265;Mpp-Betrieb;Mpp;-------
26.11.2006;10:17:25;883;60957;5265;Mpp-Betrieb;Mpp;-------
26.11.2006;10:32:25;961;60957;5266;Mpp-Betrieb;Mpp;-------
26.11.2006;10:47:24;986;60958;5266;Mpp-Betrieb;Mpp;-------
26.11.2006;11:02:25;1130;60958;5266;Mpp-Betrieb;Mpp;-------
26.11.2006;11:17:24;4056;60959;5266;Mpp-Betrieb;Mpp;-------
26.11.2006;11:32:25;1869;60959;5267;Mpp-Betrieb;Mpp;-------
26.11.2006;11:47:24;3172;60960;5267;Mpp-Betrieb;Mpp;-------
26.11.2006;12:02:25;3209;60961;5267;Mpp-Betrieb;Mpp;-------
26.11.2006;12:17:24;3205;60961;5267;Mpp-Betrieb;Mpp;-------
26.11.2006;12:32:24;3015;60962;5268;Mpp-Betrieb;Mpp;-------
26.11.2006;12:47:24;3039;60963;5268;Mpp-Betrieb;Mpp;-------
26.11.2006;13:02:24;2779;60964;5268;Mpp-Betrieb;Mpp;-------
26.11.2006;13:17:24;2894;60964;5268;Mpp-Betrieb;Mpp;-------
26.11.2006;13:32:24;2732;60965;5269;Mpp-Betrieb;Mpp;-------
26.11.2006;13:47:27;2571;60966;5269;Mpp-Betrieb;Mpp;-------
26.11.2006;14:02:24;2416;60966;5269;Mpp-Betrieb;Mpp;-------
26.11.2006;14:17:24;2226;60967;5269;Mpp-Betrieb;Mpp;-------
26.11.2006;14:32:24;2015;60968;5270;Mpp-Betrieb;Mpp;-------
26.11.2006;14:47:24;1764;60968;5270;Mpp-Betrieb;Mpp;-------
26.11.2006;15:02:25;1466;60968;5270;Mpp-Betrieb;Mpp;-------
26.11.2006;15:17:25;1154;60969;5270;Mpp-Betrieb;Mpp;-------
26.11.2006;15:32:25;680;60969;5271;Mpp-Betrieb;Mpp;-------
26.11.2006;15:47:27;428;60969;5271;Mpp-Betrieb;Mpp;-------
26.11.2006;16:02:25;70;60969;5271;Mpp-Betrieb;Mpp;-------
26.11.2006;16:17:24;39;60969;5271;Mpp-Betrieb;Mpp-Such;-------
26.11.2006;16:32:24;17;60969;5272;Mpp-Betrieb;Mpp;-------
26.11.2006;16:47:24;0;60969;5272;Mpp-Betrieb;Warten;-------
27.11.2006;07:32:24;0;60969;5272;Mpp-Betrieb;Stop;-------
27.11.2006;07:47:24;20;60969;5272;Mpp-Betrieb;Mpp;-------
27.11.2006;08:02:24;43;60969;5272;Mpp-Betrieb;Mpp;-------
27.11.2006;08:17:27;86;60969;5272;Mpp-Betrieb;Mpp;-------
27.11.2006;08:32:24;242;60969;5273;Mpp-Betrieb;Mpp;-------
27.11.2006;08:47:24;354;60969;5273;Mpp-Betrieb;Mpp;-------
27.11.2006;09:02:24;613;60969;5273;Mpp-Betrieb;Mpp;-------
27.11.2006;09:17:24;682;60970;5273;Mpp-Betrieb;Mpp;-------
27.11.2006;09:32:25;573;60970;5274;Mpp-Betrieb;Mpp;-------
27.11.2006;09:47:24;955;60970;5274;Mpp-Betrieb;Mpp;-------
27.11.2006;10:02:24;1029;60970;5274;Mpp-Betrieb;Mpp;-------
27.11.2006;10:17:27;1106;60970;5274;Mpp-Betrieb;Mpp;-------
27.11.2006;10:32:25;1108;60971;5275;Mpp-Betrieb;Mpp;-------
27.11.2006;10:47:25;1478;60971;5275;Mpp-Betrieb;Mpp;-------
27.11.2006;11:02:26;2894;60972;5275;Mpp-Betrieb;Mpp;-------
27.11.2006;11:17:24;3089;60972;5275;Mpp-Betrieb;Mpp;-------
27.11.2006;11:32:25;3084;60973;5276;Mpp-Betrieb;Mpp;-------
27.11.2006;11:47:24;977;60974;5276;Mpp-Betrieb;Mpp;-------
27.11.2006;12:02:24;1465;60974;5276;Mpp-Betrieb;Mpp;-------
27.11.2006;12:17:24;1737;60974;5276;Mpp-Betrieb;Mpp;-------
27.11.2006;12:32:24;3092;60975;5277;Mpp-Betrieb;Mpp;-------
27.11.2006;12:47:24;2626;60976;5277;Mpp-Betrieb;Mpp;-------
27.11.2006;13:02:25;2867;60977;5277;Mpp-Betrieb;Mpp;-------
27.11.2006;13:17:25;2763;60977;5277;Mpp-Betrieb;Mpp;-------
27.11.2006;13:32:24;2775;60978;5278;Mpp-Betrieb;Mpp;-------
27.11.2006;13:47:25;2647;60979;5278;Mpp-Betrieb;Mpp;-------
27.11.2006;14:02:25;2274;60979;5278;Mpp-Betrieb;Mpp;-------
27.11.2006;14:17:24;2234;60980;5278;Mpp-Betrieb;Mpp;-------
27.11.2006;14:32:25;1991;60980;5279;Mpp-Betrieb;Mpp;-------
27.11.2006;14:47:25;1772;60981;5279;Mpp-Betrieb;Mpp;-------
27.11.2006;15:02:24;1457;60981;5279;Mpp-Betrieb;Mpp;-------
27.11.2006;15:17:25;1134;60982;5279;Mpp-Betrieb;Mpp;-------
27.11.2006;15:32:25;645;60982;5280;Mpp-Betrieb;Mpp;-------
27.11.2006;15:47:24;352;60982;5280;Mpp-Betrieb;Mpp;-------
27.11.2006;16:02:24;77;60982;5280;Mpp-Betrieb;Mpp;-------
27.11.2006;16:17:24;44;60982;5280;Mpp-Betrieb;Mpp-Such;-------
27.11.2006;16:32:25;19;60982;5281;Mpp-Betrieb;Mpp;-------
27.11.2006;16:47:24;0;60982;5281;Mpp-Betrieb;Warten;-------
28.11.2006;07:47:23;0;60982;5281;Mpp-Betrieb;Netzueb.;-------
28.11.2006;08:02:24;28;60982;5281;Mpp-Betrieb;Mpp;-------
28.11.2006;08:17:24;71;60982;5281;Mpp-Betrieb;Mpp;-------
28.11.2006;08:32:24;131;60982;5281;Mpp-Betrieb;Mpp;-------
28.11.2006;08:47:24;201;60982;5282;Mpp-Betrieb;Mpp;-------
28.11.2006;09:02:24;227;60982;5282;Mpp-Betrieb;Mpp;-------
28.11.2006;09:17:23;348;60982;5282;Mpp-Betrieb;Mpp;-------
28.11.2006;09:32:25;424;60982;5282;Mpp-Betrieb;Mpp;-------
28.11.2006;09:47:24;626;60982;5283;Mpp-Betrieb;Mpp;-------
28.11.2006;10:02:23;575;60983;5283;Mpp-Betrieb;Mpp;-------
28.11.2006;10:17:24;478;60983;5283;Mpp-Betrieb;Mpp;-------
28.11.2006;10:32:25;545;60983;5283;Mpp-Betrieb;Mpp;-------
28.11.2006;10:47:27;466;60983;5284;Mpp-Betrieb;Mpp;-------
28.11.2006;11:02:25;482;60983;5284;Mpp-Betrieb;Mpp;-------
28.11.2006;11:17:24;622;60983;5284;Mpp-Betrieb;Mpp;-------
28.11.2006;11:47:24;605;60983;5285;Mpp-Betrieb;Mpp;-------
28.11.2006;12:02:24;1069;60984;5285;Mpp-Betrieb;Mpp;-------
28.11.2006;12:17:25;712;60984;5285;Mpp-Betrieb;Mpp;-------
28.11.2006;12:32:24;816;60984;5285;Mpp-Betrieb;Mpp;-------
28.11.2006;12:47:25;811;60984;5286;Mpp-Betrieb;Mpp;-------
28.11.2006;13:02:25;701;60984;5286;Mpp-Betrieb;Mpp;-------
28.11.2006;13:17:24;738;60985;5286;Mpp-Betrieb;Mpp;-------
28.11.2006;13:32:25;827;60985;5286;Mpp-Betrieb;Mpp;-------
28.11.2006;13:47:24;498;60985;5287;Mpp-Betrieb;Mpp;-------
28.11.2006;14:02:24;427;60985;5287;Mpp-Betrieb;Mpp;-------
28.11.2006;14:17:25;195;60985;5287;Mpp-Betrieb;Mpp;-------
28.11.2006;14:32:24;208;60985;5287;Mpp-Betrieb;Mpp;-------
28.11.2006;14:47:24;209;60985;5288;Mpp-Betrieb;Mpp;-------
28.11.2006;15:02:25;234;60985;5288;Mpp-Betrieb;Mpp;-------
28.11.2006;15:17:24;366;60985;5288;Mpp-Betrieb;Mpp;-------
28.11.2006;15:32:25;301;60985;5288;Mpp-Betrieb;Mpp;-------
28.11.2006;15:47:24;205;60985;5289;Mpp-Betrieb;Mpp;-------
28.11.2006;16:02:25;88;60985;5289;Mpp-Betrieb;Mpp;-------
28.11.2006;16:17:25;58;60986;5289;Mpp-Betrieb;Mpp;-------
28.11.2006;16:32:24;25;60986;5289;Mpp-Betrieb;Mpp;-------
28.11.2006;16:47:24;0;60986;5290;Mpp-Betrieb;Warten;-------
29.11.2006;08:17:24;0;60986;5290;Mpp-Betrieb;Warten;-------
29.11.2006;08:32:25;12;60986;5290;Mpp-Betrieb;Mpp;-------
29.11.2006;08:47:25;17;60986;5290;Mpp-Betrieb;Mpp;-------
29.11.2006;09:02:24;32;60986;5290;Mpp-Betrieb;Mpp-Such;-------
29.11.2006;09:17:24;71;60986;5291;Mpp-Betrieb;Mpp;-------
29.11.2006;09:32:24;162;60986;5291;Mpp-Betrieb;Mpp;-------
29.11.2006;09:47:24;245;60986;5291;Mpp-Betrieb;Mpp;-------
29.11.2006;10:02:23;172;60986;5291;Mpp-Betrieb;Mpp;-------
29.11.2006;10:17:24;166;60986;5292;Mpp-Betrieb;Mpp;-------
29.11.2006;10:32:24;145;60986;5292;Mpp-Betrieb;Mpp;-------
29.11.2006;10:47:24;210;60986;5292;Mpp-Betrieb;Mpp;-------
29.11.2006;11:02:24;366;60986;5292;Mpp-Betrieb;Mpp;-------
29.11.2006;11:17:24;398;60986;5293;Mpp-Betrieb;Mpp;-------
29.11.2006;11:32:23;360;60986;5293;Mpp-Betrieb;Mpp;-------
29.11.2006;11:47:24;412;60986;5293;Mpp-Betrieb;Mpp;-------
29.11.2006;12:02:24;235;60986;5293;Mpp-Betrieb;Mpp;-------
29.11.2006;12:17:24;276;60986;5294;Mpp-Betrieb;Mpp;-------
29.11.2006;12:32:24;246;60986;5294;Mpp-Betrieb;Mpp;-------
29.11.2006;12:47:24;183;60986;5294;Mpp-Betrieb;Mpp;-------
29.11.2006;13:02:23;69;60986;5294;Mpp-Betrieb;Mpp;-------
29.11.2006;13:17:24;100;60986;5295;Mpp-Betrieb;Mpp;-------
29.11.2006;13:32:24;104;60986;5295;Mpp-Betrieb;Mpp;-------
29.11.2006;13:47:26;108;60987;5295;Mpp-Betrieb;Mpp;-------
29.11.2006;14:02:24;93;60987;5295;Mpp-Betrieb;Mpp;-------
29.11.2006;14:17:24;110;60987;5296;Mpp-Betrieb;Mpp;-------
29.11.2006;14:32:23;46;60987;5296;Mpp-Betrieb;Mpp;-------
29.11.2006;14:47:24;40;60987;5296;Mpp-Betrieb;Mpp;-------
29.11.2006;15:02:24;49;60987;5296;Mpp-Betrieb;Mpp;-------
29.11.2006;15:17:24;34;60987;5297;Mpp-Betrieb;Mpp;-------
29.11.2006;15:32:24;22;60987;5297;Mpp-Betrieb;Mpp;-------
29.11.2006;15:47:25;11;60987;5297;Mpp-Betrieb;Mpp;-------
29.11.2006;16:02:23;0;60987;5297;Mpp-Betrieb;Warten;-------
29.11.2006;16:17:24;0;60987;5297;Mpp-Betrieb;Warten;-------
30.11.2006;08:17:28;0;60987;5297;Mpp-Betrieb;Warten;-------
30.11.2006;08:32:24;0;60987;5297;Mpp-Betrieb;Warten;-------
30.11.2006;08:47:24;19;60987;5297;Mpp-Betrieb;Mpp;-------
30.11.2006;09:02:24;31;60987;5298;Mpp-Betrieb;Mpp;-------
30.11.2006;09:17:25;56;60987;5298;Mpp-Betrieb;Mpp;-------
30.11.2006;09:32:24;74;60987;5298;Mpp-Betrieb;Mpp;-------
30.11.2006;09:47:23;85;60987;5298;Mpp-Betrieb;Mpp;-------
30.11.2006;10:02:25;235;60987;5299;Mpp-Betrieb;Mpp;-------
30.11.2006;10:17:24;216;60987;5299;Mpp-Betrieb;Mpp;-------
30.11.2006;10:32:24;383;60987;5299;Mpp-Betrieb;Mpp;-------
30.11.2006;10:47:25;428;60987;5299;Mpp-Betrieb;Mpp;-------
30.11.2006;11:02:25;431;60987;5300;Mpp-Betrieb;Mpp;-------
30.11.2006;11:17:24;261;60987;5300;Mpp-Betrieb;Mpp;-------
30.11.2006;11:32:24;226;60987;5300;Mpp-Betrieb;Mpp;-------
30.11.2006;11:47:24;247;60987;5300;Mpp-Betrieb;Mpp;-------
30.11.2006;12:02:23;218;60987;5301;Mpp-Betrieb;Mpp;-------
30.11.2006;12:17:25;226;60987;5301;Mpp-Betrieb;Mpp;-------
30.11.2006;12:32:24;387;60987;5301;Mpp-Betrieb;Mpp;-------
30.11.2006;12:47:24;507;60988;5301;Mpp-Betrieb;Mpp;-------
30.11.2006;13:02:24;484;60988;5302;Mpp-Betrieb;Mpp;-------
30.11.2006;13:17:25;466;60988;5302;Mpp-Betrieb;Mpp;-------
30.11.2006;13:32:23;399;60988;5302;Mpp-Betrieb;Mpp;-------
30.11.2006;13:47:25;275;60988;5302;Mpp-Betrieb;Mpp;-------
30.11.2006;14:02:25;244;60988;5303;Mpp-Betrieb;Mpp;-------
30.11.2006;14:17:23;233;60988;5303;Mpp-Betrieb;Mpp;-------
30.11.2006;14:32:24;202;60988;5303;Mpp-Betrieb;Mpp;-------
30.11.2006;14:47:25;149;60988;5303;Mpp-Betrieb;Mpp;-------
30.11.2006;15:02:23;121;60988;5304;Mpp-Betrieb;Mpp;-------
30.11.2006;15:17:25;84;60988;5304;Mpp-Betrieb;Mpp;-------
30.11.2006;15:32:24;60;60988;5304;Mpp-Betrieb;Mpp;-------
30.11.2006;15:47:23;38;60988;5304;Mpp-Betrieb;Mpp;-------
30.11.2006;16:02:24;22;60988;5305;Mpp-Betrieb;Mpp;-------
30.11.2006;16:17:26;0;60988;5305;Mpp-Betrieb;Warten;-------
30.11.2006;16:32:24;0;60988;5305;Mpp-Betrieb;Warten;-------
01.12.2006;08:02:23;0;60988;5305;Mpp-Betrieb;Warten;-------
01.12.2006;08:17:25;17;60988;5305;Mpp-Betrieb;Mpp;-------
01.12.2006;08:32:24;31;60988;5305;Mpp-Betrieb;Mpp;-------
01.12.2006;08:47:24;54;60988;5306;Mpp-Betrieb;Mpp;-------
01.12.2006;09:02:24;86;60988;5306;Mpp-Betrieb;Mpp;-------
01.12.2006;09:17:25;116;60988;5306;Mpp-Betrieb;Mpp;-------
01.12.2006;09:32:24;131;60988;5306;Mpp-Betrieb;Mpp;-------
01.12.2006;09:47:25;160;60988;5307;Mpp-Betrieb;Mpp;-------
01.12.2006;10:02:24;179;60989;5307;Mpp-Betrieb;Mpp;-------
01.12.2006;10:17:23;251;60989;5307;Mpp-Betrieb;Mpp;-------
01.12.2006;10:32:24;372;60989;5307;Mpp-Betrieb;Mpp;-------
01.12.2006;10:47:24;391;60989;5308;Mpp-Betrieb;Mpp;-------
01.12.2006;11:17:24;474;60989;5308;Mpp-Betrieb;Mpp;-------
01.12.2006;11:32:25;425;60989;5308;Mpp-Betrieb;Mpp;-------
01.12.2006;11:47:23;461;60989;5309;Mpp-Betrieb;Mpp;-------
01.12.2006;12:02:24;464;60989;5309;Mpp-Betrieb;Mpp;-------
01.12.2006;12:17:25;459;60989;5309;Mpp-Betrieb;Mpp;-------
01.12.2006;12:32:23;448;60990;5309;Mpp-Betrieb;Mpp;-------
01.12.2006;12:47:24;419;60990;5310;Mpp-Betrieb;Mpp;-------
01.12.2006;13:02:24;363;60990;5310;Mpp-Betrieb;Mpp;-------
01.12.2006;13:17:23;404;60990;5310;Mpp-Betrieb;Mpp;-------
01.12.2006;13:32:24;387;60990;5310;Mpp-Betrieb;Mpp;-------
01.12.2006;13:47:24;468;60990;5311;Mpp-Betrieb;Mpp;-------
01.12.2006;14:02:24;461;60990;5311;Mpp-Betrieb;Mpp;-------
01.12.2006;14:17:24;407;60990;5311;Mpp-Betrieb;Mpp;-------
01.12.2006;14:32:24;322;60990;5311;Mpp-Betrieb;Mpp;-------
01.12.2006;14:47:23;299;60990;5312;Mpp-Betrieb;Mpp;-------
01.12.2006;15:02:24;316;60991;5312;Mpp-Betrieb;Mpp;-------
01.12.2006;15:17:25;444;60991;5312;Mpp-Betrieb;Mpp;-------
01.12.2006;15:32:23;574;60991;5312;Mpp-Betrieb;Mpp;-------
01.12.2006;15:47:25;178;60991;5313;Mpp-Betrieb;Mpp;-------
01.12.2006;16:02:24;64;60991;5313;Mpp-Betrieb;Mpp;-------
01.12.2006;16:17:25;27;60991;5313;Mpp-Betrieb;Mpp;-------
01.12.2006;16:32:25;0;60991;5313;Mpp-Betrieb;Netzueb.;-------
02.12.2006;08:02:24;0;60991;5313;Mpp-Betrieb;Warten;-------
02.12.2006;08:17:24;17;60991;5313;Mpp-Betrieb;Mpp;-------
02.12.2006;08:32:23;29;60991;5314;Mpp-Betrieb;Mpp;-------
02.12.2006;08:47:24;56;60991;5314;Mpp-Betrieb;Mpp-Such;-------
02.12.2006;09:02:24;80;60991;5314;Mpp-Betrieb;Mpp;-------
02.12.2006;09:17:23;150;60991;5314;Mpp-Betrieb;Mpp;-------
02.12.2006;09:32:24;282;60991;5315;Mpp-Betrieb;Mpp;-------
02.12.2006;09:47:24;344;60991;5315;Mpp-Betrieb;Mpp;-------
02.12.2006;10:02:24;402;60991;5315;Mpp-Betrieb;Mpp;-------
02.12.2006;10:17:24;354;60991;5315;Mpp-Betrieb;Mpp;-------
02.12.2006;10:32:25;236;60991;5316;Mpp-Betrieb;Mpp;-------
02.12.2006;10:47:24;293;60991;5316;Mpp-Betrieb;Mpp;-------
02.12.2006;11:02:24;400;60992;5316;Mpp-Betrieb;Mpp;-------
02.12.2006;11:17:24;420;60992;5316;Mpp-Betrieb;Mpp;-------
02.12.2006;11:32:25;506;60992;5317;Mpp-Betrieb;Mpp;-------
02.12.2006;11:47:24;410;60992;5317;Mpp-Betrieb;Mpp;-------
02.12.2006;12:02:24;453;60992;5317;Mpp-Betrieb;Mpp;-------
02.12.2006;12:17:24;296;60992;5317;Mpp-Betrieb;Mpp;-------
02.12.2006;12:32:24;500;60992;5318;Mpp-Betrieb;Mpp;-------
02.12.2006;12:47:24;515;60992;5318;Mpp-Betrieb;Mpp;-------
02.12.2006;13:02:23;497;60992;5318;Mpp-Betrieb;Mpp;-------
02.12.2006;13:17:25;409;60993;5318;Mpp-Betrieb;Mpp;-------
02.12.2006;13:32:24;459;60993;5319;Mpp-Betrieb;Mpp;-------
02.12.2006;13:47:26;348;60993;5319;Mpp-Betrieb;Mpp;-------
02.12.2006;14:02:24;192;60993;5319;Mpp-Betrieb;Mpp;-------
02.12.2006;14:17:24;226;60993;5319;Mpp-Betrieb;Mpp;-------
02.12.2006;14:32:25;234;60993;5320;Mpp-Betrieb;Mpp;-------
02.12.2006;14:47:24;189;60993;5320;Mpp-Betrieb;Mpp;-------
02.12.2006;15:02:24;231;60993;5320;Mpp-Betrieb;Mpp;-------
02.12.2006;15:17:23;136;60993;5320;Mpp-Betrieb;Mpp;-------
02.12.2006;15:32:24;117;60993;5321;Mpp-Betrieb;Mpp;-------
02.12.2006;15:47:24;60;60993;5321;Mpp-Betrieb;Mpp;-------
02.12.2006;16:02:23;38;60993;5321;Mpp-Betrieb;Mpp;-------
02.12.2006;16:17:24;14;60993;5321;Mpp-Betrieb;Mpp;-------
02.12.2006;16:32:24;0;60993;5322;Mpp-Betrieb;Warten;-------
03.12.2006;08:17:57;0;60993;5322;Mpp-Betrieb;Warten;-------
03.12.2006;08:32:25;13;60993;5322;Mpp-Betrieb;Mpp;-------
03.12.2006;08:47:25;50;60993;5322;Mpp-Betrieb;Mpp;-------
03.12.2006;09:02:24;76;60993;5322;Mpp-Betrieb;Mpp;-------
03.12.2006;09:17:25;140;60993;5322;Mpp-Betrieb;Mpp;-------
03.12.2006;09:32:24;93;60993;5323;Mpp-Betrieb;Mpp;-------
03.12.2006;09:47:25;93;60993;5323;Mpp-Betrieb;Mpp;-------
03.12.2006;10:02:25;248;60993;5323;Mpp-Betrieb;Mpp;-------
03.12.2006;10:17:24;274;60993;5323;Mpp-Betrieb;Mpp;-------
03.12.2006;10:32:24;254;60993;5324;Mpp-Betrieb;Mpp;-------
03.12.2006;10:47:24;353;60994;5324;Mpp-Betrieb;Mpp;-------
03.12.2006;11:02:25;649;60994;5324;Mpp-Betrieb;Mpp;-------
03.12.2006;11:17:24;1823;60994;5324;Mpp-Betrieb;Mpp;-------
03.12.2006;11:32:25;2696;60995;5325;Mpp-Betrieb;Mpp;-------
03.12.2006;11:47:24;2959;60995;5325;Mpp-Betrieb;Mpp;-------
03.12.2006;12:02:24;3235;60996;5325;Mpp-Betrieb;Mpp;-------
03.12.2006;12:17:24;3046;60997;5325;Mpp-Betrieb;Mpp;-------
03.12.2006;12:32:24;3162;60998;5326;Mpp-Betrieb;Mpp;-------
03.12.2006;12:47:24;3116;60998;5326;Mpp-Betrieb;Mpp;-------
03.12.2006;13:02:24;3017;60999;5326;Mpp-Betrieb;Mpp;-------
03.12.2006;13:17:25;2894;61000;5326;Mpp-Betrieb;Mpp;-------
03.12.2006;13:32:25;2828;61001;5327;Mpp-Betrieb;Mpp;-------
03.12.2006;13:47:24;2718;61001;5327;Mpp-Betrieb;Mpp;-------
03.12.2006;14:02:25;2527;61002;5327;Mpp-Betrieb;Mpp;-------
03.12.2006;14:17:25;2400;61003;5327;Mpp-Betrieb;Mpp;-------
03.12.2006;14:32:28;2122;61003;5328;Mpp-Betrieb;Mpp;-------
03.12.2006;14:47:25;1826;61004;5328;Mpp-Betrieb;Mpp;-------
03.12.2006;15:02:24;1557;61004;5328;Mpp-Betrieb;Mpp;-------
03.12.2006;15:17:24;1199;61004;5328;Mpp-Betrieb;Mpp;-------
03.12.2006;15:32:24;678;61005;5329;Mpp-Betrieb;Mpp;-------
03.12.2006;15:47:25;461;61005;5329;Mpp-Betrieb;Mpp;-------
03.12.2006;16:02:24;63;61005;5329;Mpp-Betrieb;Mpp;-------
03.12.2006;16:17:25;44;61005;5329;Mpp-Betrieb;Mpp;-------
03.12.2006;16:32:24;17;61005;5330;Mpp-Betrieb;Mpp;-------
03.12.2006;16:47:24;0;61005;5330;Mpp-Betrieb;Warten;-------
04.12.2006;08:17:24;11;61005;5330;Mpp-Betrieb;Mpp;-------
04.12.2006;08:32:25;24;61005;5330;Mpp-Betrieb;Mpp;-------
04.12.2006;08:47:25;106;61005;5330;Mpp-Betrieb;Mpp;-------
04.12.2006;09:02:24;33;61005;5331;Mpp-Betrieb;Mpp;-------
04.12.2006;09:17:25;41;61005;5331;Mpp-Betrieb;Mpp;-------
04.12.2006;09:32:25;153;61005;5331;Mpp-Betrieb;Mpp;-------
04.12.2006;09:47:24;144;61005;5331;Mpp-Betrieb;Mpp;-------
04.12.2006;10:02:26;474;61005;5332;Mpp-Betrieb;Mpp;-------
04.12.2006;10:17:24;827;61005;5332;Mpp-Betrieb;Mpp;-------
04.12.2006;10:32:24;1103;61005;5332;Mpp-Betrieb;Mpp;-------
04.12.2006;10:47:24;3660;61006;5332;Mpp-Betrieb;Mpp;-------
04.12.2006;11:02:24;3311;61007;5333;Mpp-Betrieb;Mpp;-------
04.12.2006;11:17:24;3239;61008;5333;Mpp-Betrieb;Mpp;-------
04.12.2006;11:32:24;901;61008;5333;Mpp-Betrieb;Mpp;-------
04.12.2006;11:47:24;928;61009;5333;Mpp-Betrieb;Mpp;-------
04.12.2006;12:02:25;1558;61009;5334;Mpp-Betrieb;Mpp;-------
04.12.2006;12:17:24;1526;61009;5334;Mpp-Betrieb;Mpp;-------
04.12.2006;12:32:27;664;61010;5334;Mpp-Betrieb;Mpp;-------
04.12.2006;12:47:24;1151;61010;5334;Mpp-Betrieb;Mpp;-------
04.12.2006;13:02:28;1025;61010;5335;Mpp-Betrieb;Mpp;-------
04.12.2006;13:17:24;407;61010;5335;Mpp-Betrieb;Mpp;-------
04.12.2006;13:32:24;779;61011;5335;Mpp-Betrieb;Mpp;-------
04.12.2006;13:47:23;504;61011;5335;Mpp-Betrieb;Mpp;-------
04.12.2006;14:02:24;541;61011;5336;Mpp-Betrieb;Mpp;-------
04.12.2006;14:17:25;271;61011;5336;Mpp-Betrieb;Mpp;-------
04.12.2006;14:32:24;223;61011;5336;Mpp-Betrieb;Mpp;-------
04.12.2006;14:47:24;113;61011;5336;Mpp-Betrieb;Mpp;-------
04.12.2006;15:02:24;81;61011;5337;Mpp-Betrieb;Mpp;-------
04.12.2006;15:17:23;57;61011;5337;Mpp-Betrieb;Mpp;-------
04.12.2006;15:32:24;71;61011;5337;Mpp-Betrieb;Mpp;-------
04.12.2006;15:47:24;23;61011;5337;Mpp-Betrieb;Mpp;-------
04.12.2006;16:17:24;0;61011;5338;Mpp-Betrieb;Warten;-------
04.12.2006;16:02:24;17;61011;5338;Mpp-Betrieb;Mpp;-------
05.12.2006;08:02:24;0;61011;5338;Mpp-Betrieb;Netzueb.;-------
05.12.2006;08:17:23;31;61011;5338;Mpp-Betrieb;Mpp;-------
05.12.2006;08:32:25;76;61011;5338;Mpp-Betrieb;Mpp;-------
05.12.2006;09:17:25;189;61011;5339;Mpp-Betrieb;Mpp;-------
05.12.2006;09:32:24;221;61011;5339;Mpp-Betrieb;Mpp;-------
05.12.2006;09:47:24;100;61011;5339;Mpp-Betrieb;Mpp;-------
05.12.2006;10:02:25;245;61011;5340;Mpp-Betrieb;Mpp;-------
05.12.2006;10:17:25;168;61011;5340;Mpp-Betrieb;Mpp;-------
05.12.2006;10:32:25;534;61011;5340;Mpp-Betrieb;Mpp;-------
05.12.2006;10:47:25;784;61012;5340;Mpp-Betrieb;Mpp;-------
05.12.2006;11:02:26;774;61012;5341;Mpp-Betrieb;Mpp;-------
05.12.2006;11:17:24;455;61012;5341;Mpp-Betrieb;Mpp;-------
05.12.2006;11:32:25;937;61012;5341;Mpp-Betrieb;Mpp;-------
05.12.2006;11:47:24;2411;61013;5341;Mpp-Betrieb;Mpp;-------
05.12.2006;12:02:24;1463;61013;5342;Mpp-Betrieb;Mpp;-------
05.12.2006;12:17:25;828;61013;5342;Mpp-Betrieb;Mpp;-------
05.12.2006;12:32:24;1245;61014;5342;Mpp-Betrieb;Mpp;-------
05.12.2006;12:47:25;708;61014;5342;Mpp-Betrieb;Mpp;-------
05.12.2006;13:02:24;821;61014;5343;Mpp-Betrieb;Mpp;-------
05.12.2006;13:17:24;884;61014;5343;Mpp-Betrieb;Mpp;-------
05.12.2006;13:32:27;503;61015;5343;Mpp-Betrieb;Mpp;-------
05.12.2006;13:47:24;583;61015;5343;Mpp-Betrieb;Mpp;-------
05.12.2006;14:02:25;846;61015;5344;Mpp-Betrieb;Mpp;-------
05.12.2006;14:17:24;3298;61015;5344;Mpp-Betrieb;Mpp;-------
05.12.2006;14:32:25;1755;61016;5344;Mpp-Betrieb;Mpp;-------
05.12.2006;14:47:24;555;61016;5344;Mpp-Betrieb;Mpp;-------
05.12.2006;15:02:24;2120;61016;5345;Mpp-Betrieb;Mpp;-------
05.12.2006;15:17:25;901;61016;5345;Mpp-Betrieb;Mpp;-------
05.12.2006;15:32:24;567;61017;5345;Mpp-Betrieb;Mpp;-------
05.12.2006;15:47:25;551;61017;5345;Mpp-Betrieb;Mpp;-------
05.12.2006;16:02:24;58;61017;5346;Mpp-Betrieb;Mpp;-------
05.12.2006;16:17:23;48;61017;5346;Mpp-Betrieb;Mpp;-------
05.12.2006;16:32:24;12;61017;5346;Mpp-Betrieb;Mpp;-------
06.12.2006;08:02:24;12;61017;5346;Mpp-Betrieb;Mpp;-------
06.12.2006;08:17:28;54;61017;5347;Mpp-Betrieb;Mpp;-------
06.12.2006;08:32:25;26;61017;5347;Mpp-Betrieb;Mpp-Such;-------
06.12.2006;08:47:24;64;61017;5347;Mpp-Betrieb;Mpp;-------
06.12.2006;09:02:24;95;61017;5347;Mpp-Betrieb;Mpp;-------
06.12.2006;09:17:24;126;61017;5348;Mpp-Betrieb;Mpp;-------
06.12.2006;09:32:24;58;61017;5348;Mpp-Betrieb;Mpp;-------
06.12.2006;09:47:24;18;61017;5348;Mpp-Betrieb;Mpp;-------
06.12.2006;10:02:25;47;61017;5348;Mpp-Betrieb;Mpp;-------
06.12.2006;10:17:25;31;61017;5349;Mpp-Betrieb;Mpp-Such;-------
06.12.2006;10:32:25;17;61017;5349;Mpp-Betrieb;Mpp;-------
06.12.2006;10:47:24;72;61017;5349;Mpp-Betrieb;Mpp;-------
06.12.2006;11:02:24;150;61017;5349;Mpp-Betrieb;Mpp;-------
06.12.2006;11:17:24;322;61017;5350;Mpp-Betrieb;Mpp;-------
06.12.2006;11:32:25;354;61017;5350;Mpp-Betrieb;Mpp;-------
06.12.2006;11:47:25;195;61017;5350;Mpp-Betrieb;Mpp;-------
06.12.2006;12:02:24;138;61017;5350;Mpp-Betrieb;Mpp;-------
06.12.2006;12:17:24;159;61017;5351;Mpp-Betrieb;Mpp;-------
06.12.2006;12:32:24;188;61017;5351;Mpp-Betrieb;Mpp;-------
06.12.2006;12:47:25;126;61017;5351;Mpp-Betrieb;Mpp;-------
06.12.2006;13:02:25;301;61017;5351;Mpp-Betrieb;Mpp;-------
06.12.2006;13:17:24;222;61017;5352;Mpp-Betrieb;Mpp;-------
06.12.2006;13:32:24;151;61018;5352;Mpp-Betrieb;Mpp;-------
06.12.2006;13:47:24;149;61018;5352;Mpp-Betrieb;Mpp;-------
06.12.2006;14:02:27;140;61018;5352;Mpp-Betrieb;Mpp;-------
06.12.2006;14:17:24;90;61018;5353;Mpp-Betrieb;Mpp;-------
06.12.2006;14:32:24;96;61018;5353;Mpp-Betrieb;Mpp;-------
06.12.2006;14:47:24;118;61018;5353;Mpp-Betrieb;Mpp;-------
06.12.2006;15:02:25;149;61018;5353;Mpp-Betrieb;Mpp;-------
06.12.2006;15:17:25;168;61018;5354;Mpp-Betrieb;Mpp;-------
06.12.2006;15:32:25;98;61018;5354;Mpp-Betrieb;Mpp;-------
06.12.2006;15:47:24;23;61018;5354;Mpp-Betrieb;Mpp-Such;-------
06.12.2006;16:02:24;35;61018;5354;Mpp-Betrieb;Mpp;-------
06.12.2006;16:17:24;19;61018;5355;Mpp-Betrieb;Mpp;-------
06.12.2006;16:32:23;0;61018;5355;Mpp-Betrieb;Warten;-------
07.12.2006;07:47:25;0;61018;5355;Mpp-Betrieb;Netzueb.;-------
07.12.2006;08:02:25;20;61018;5355;Mpp-Betrieb;Mpp;-------
07.12.2006;08:17:24;52;61018;5355;Mpp-Betrieb;Mpp;-------
07.12.2006;08:32:27;139;61018;5355;Mpp-Betrieb;Mpp;-------
07.12.2006;08:47:24;500;61018;5356;Mpp-Betrieb;Mpp;-------
07.12.2006;09:02:25;800;61018;5356;Mpp-Betrieb;Mpp;-------
07.12.2006;09:17:25;1573;61018;5356;Mpp-Betrieb;Mpp;-------
07.12.2006;09:32:25;1969;61019;5356;Mpp-Betrieb;Mpp;-------
07.12.2006;09:47:24;2201;61019;5357;Mpp-Betrieb;Mpp;-------
07.12.2006;10:02:27;2402;61020;5357;Mpp-Betrieb;Mpp;-------
07.12.2006;10:17:25;2614;61021;5357;Mpp-Betrieb;Mpp;-------
07.12.2006;10:32:27;2826;61021;5357;Mpp-Betrieb;Mpp;-------
07.12.2006;10:47:24;2962;61022;5358;Mpp-Betrieb;Mpp;-------
07.12.2006;11:02:27;3102;61023;5358;Mpp-Betrieb;Mpp;-------
07.12.2006;11:17:24;3194;61024;5358;Mpp-Betrieb;Mpp;-------
07.12.2006;11:32:24;3256;61024;5358;Mpp-Betrieb;Mpp;-------
07.12.2006;11:47:24;3262;61025;5359;Mpp-Betrieb;Mpp;-------
07.12.2006;12:02:24;3290;61026;5359;Mpp-Betrieb;Mpp;-------
07.12.2006;12:17:25;3244;61027;5359;Mpp-Betrieb;Mpp;-------
07.12.2006;12:32:24;3176;61028;5359;Mpp-Betrieb;Mpp;-------
07.12.2006;12:47:24;3201;61028;5360;Mpp-Betrieb;Mpp;-------
07.12.2006;13:02:27;2440;61029;5360;Mpp-Betrieb;Mpp;-------
07.12.2006;13:17:24;3215;61030;5360;Mpp-Betrieb;Mpp;-------
07.12.2006;13:32:25;2876;61031;5360;Mpp-Betrieb;Mpp;-------
07.12.2006;13:47:24;2705;61031;5361;Mpp-Betrieb;Mpp;-------
07.12.2006;14:02:26;2396;61032;5361;Mpp-Betrieb;Mpp;-------
07.12.2006;14:17:24;2411;61032;5361;Mpp-Betrieb;Mpp;-------
07.12.2006;14:32:24;687;61033;5361;Mpp-Betrieb;Mpp;-------
07.12.2006;14:47:24;1770;61033;5362;Mpp-Betrieb;Mpp;-------
07.12.2006;15:02:24;1364;61033;5362;Mpp-Betrieb;Mpp;-------
07.12.2006;15:17:24;364;61034;5362;Mpp-Betrieb;Mpp;-------
07.12.2006;15:32:24;285;61034;5362;Mpp-Betrieb;Mpp;-------
07.12.2006;15:47:25;168;61034;5363;Mpp-Betrieb;Mpp;-------
07.12.2006;16:02:25;96;61034;5363;Mpp-Betrieb;Mpp;-------
07.12.2006;16:17:23;34;61034;5363;Mpp-Betrieb;Mpp;-------
07.12.2006;16:32:25;0;61034;5363;Mpp-Betrieb;Warten;-------
08.12.2006;07:47:25;0;61034;5363;Mpp-Betrieb;Warten;-------
08.12.2006;08:02:25;39;61034;5364;Mpp-Betrieb;Mpp;-------
08.12.2006;08:17:24;63;61034;5364;Mpp-Betrieb;Mpp;-------
08.12.2006;08:32:24;98;61034;5364;Mpp-Betrieb;Mpp;-------
08.12.2006;08:47:24;208;61034;5364;Mpp-Betrieb;Mpp;-------
08.12.2006;09:02:25;256;61034;5365;Mpp-Betrieb;Mpp;-------
08.12.2006;09:17:25;1835;61034;5365;Mpp-Betrieb;Mpp;-------
08.12.2006;09:32:28;978;61035;5365;Mpp-Betrieb;Mpp;-------
08.12.2006;09:47:25;2242;61035;5365;Mpp-Betrieb;Mpp;-------
08.12.2006;10:02:25;2408;61036;5366;Mpp-Betrieb;Mpp;-------
08.12.2006;10:17:24;2617;61036;5366;Mpp-Betrieb;Mpp;-------
08.12.2006;10:32:24;2751;61037;5366;Mpp-Betrieb;Mpp;-------
08.12.2006;10:47:24;3148;61038;5366;Mpp-Betrieb;Mpp;-------
08.12.2006;11:02:25;3132;61038;5367;Mpp-Betrieb;Mpp;-------
08.12.2006;11:17:24;2983;61039;5367;Mpp-Betrieb;Mpp;-------
08.12.2006;11:32:27;3025;61040;5367;Mpp-Betrieb;Mpp;-------
08.12.2006;11:47:25;3332;61040;5367;Mpp-Betrieb;Mpp;-------
08.12.2006;12:02:24;2581;61041;5368;Mpp-Betrieb;Mpp;-------
08.12.2006;12:17:24;1490;61042;5368;Mpp-Betrieb;Mpp;-------
08.12.2006;12:32:25;1243;61042;5368;Mpp-Betrieb;Mpp;-------
08.12.2006;12:47:25;1453;61042;5368;Mpp-Betrieb;Mpp;-------
08.12.2006;13:02:24;3666;61043;5369;Mpp-Betrieb;Mpp;-------
08.12.2006;13:17:25;1559;61043;5369;Mpp-Betrieb;Mpp;-------
08.12.2006;13:32:28;885;61044;5369;Mpp-Betrieb;Mpp;-------
08.12.2006;13:47:23;1407;61044;5369;Mpp-Betrieb;Mpp;-------
08.12.2006;14:02:24;437;61044;5370;Mpp-Betrieb;Mpp;-------
08.12.2006;14:17:25;324;61044;5370;Mpp-Betrieb;Mpp;-------
08.12.2006;14:32:24;82;61044;5370;Mpp-Betrieb;Mpp;-------
08.12.2006;14:47:25;43;61044;5370;Mpp-Betrieb;Mpp;-------
08.12.2006;15:02:24;84;61044;5371;Mpp-Betrieb;Mpp;-------
08.12.2006;15:17:25;172;61044;5371;Mpp-Betrieb;Mpp;-------
08.12.2006;15:32:24;85;61044;5371;Mpp-Betrieb;Mpp;-------
08.12.2006;15:47:24;27;61044;5371;Mpp-Betrieb;Mpp;-------
08.12.2006;16:02:25;12;61044;5372;Mpp-Betrieb;Mpp;-------
08.12.2006;16:17:24;0;61044;5372;Mpp-Betrieb;Warten;-------
09.12.2006;08:32:25;13;61044;5372;Mpp-Betrieb;Mpp;-------
09.12.2006;08:47:25;24;61044;5372;Mpp-Betrieb;Mpp;-------
09.12.2006;09:02:25;44;61044;5372;Mpp-Betrieb;Mpp;-------
09.12.2006;09:17:24;57;61044;5372;Mpp-Betrieb;Mpp;-------
09.12.2006;09:32:25;67;61044;5373;Mpp-Betrieb;Mpp;-------
09.12.2006;09:47:24;107;61044;5373;Mpp-Betrieb;Mpp;-------
09.12.2006;10:02:24;155;61044;5373;Mpp-Betrieb;Mpp;-------
09.12.2006;10:17:23;165;61045;5373;Mpp-Betrieb;Mpp;-------
09.12.2006;10:32:25;126;61045;5374;Mpp-Betrieb;Mpp;-------
09.12.2006;10:47:25;141;61045;5374;Mpp-Betrieb;Mpp;-------
09.12.2006;11:02:24;127;61045;5374;Mpp-Betrieb;Mpp;-------
09.12.2006;11:17:24;90;61045;5374;Mpp-Betrieb;Mpp-Such;-------
09.12.2006;11:32:24;134;61045;5375;Mpp-Betrieb;Mpp;-------
09.12.2006;11:47:24;166;61045;5375;Mpp-Betrieb;Mpp;-------
09.12.2006;12:02:24;172;61045;5375;Mpp-Betrieb;Mpp;-------
09.12.2006;12:17:25;279;61045;5375;Mpp-Betrieb;Mpp;-------
09.12.2006;12:32:24;206;61045;5376;Mpp-Betrieb;Mpp;-------
09.12.2006;12:47:24;264;61045;5376;Mpp-Betrieb;Mpp;-------
09.12.2006;13:02:24;254;61045;5376;Mpp-Betrieb;Mpp;-------
09.12.2006;13:17:24;217;61045;5376;Mpp-Betrieb;Mpp;-------
09.12.2006;13:32:24;275;61045;5377;Mpp-Betrieb;Mpp;-------
09.12.2006;13:47:25;221;61045;5377;Mpp-Betrieb;Mpp;-------
09.12.2006;14:02:24;209;61045;5377;Mpp-Betrieb;Mpp;-------
09.12.2006;14:17:23;125;61045;5377;Mpp-Betrieb;Mpp;-------
09.12.2006;14:32:25;141;61045;5378;Mpp-Betrieb;Mpp;-------
09.12.2006;14:47:25;137;61045;5378;Mpp-Betrieb;Mpp;-------
09.12.2006;15:02:24;93;61045;5378;Mpp-Betrieb;Mpp;-------
09.12.2006;15:17:24;74;61045;5378;Mpp-Betrieb;Mpp;-------
09.12.2006;15:32:25;61;61045;5379;Mpp-Betrieb;Mpp;-------
09.12.2006;15:47:25;38;61045;5379;Mpp-Betrieb;Mpp;-------
09.12.2006;16:02:24;25;61045;5379;Mpp-Betrieb;Mpp;-------
09.12.2006;16:17:24;0;61045;5379;Mpp-Betrieb;Netzueb.;-------
10.12.2006;08:02:25;0;61045;5379;Mpp-Betrieb;Warten;-------
10.12.2006;08:17:24;12;61045;5380;Mpp-Betrieb;Mpp;-------
10.12.2006;08:32:24;26;61045;5380;Mpp-Betrieb;Mpp;-------
10.12.2006;08:47:25;55;61045;5380;Mpp-Betrieb;Mpp;-------
10.12.2006;09:02:25;221;61045;5380;Mpp-Betrieb;Mpp;-------
10.12.2006;09:17:24;1772;61046;5381;Mpp-Betrieb;Mpp;-------
10.12.2006;09:32:25;607;61046;5381;Mpp-Betrieb;Mpp;-------
10.12.2006;09:47:24;379;61046;5381;Mpp-Betrieb;Mpp;-------
10.12.2006;10:02:24;978;61046;5381;Mpp-Betrieb;Mpp;-------
10.12.2006;10:17:24;527;61046;5382;Mpp-Betrieb;Mpp;-------
10.12.2006;10:32:24;810;61047;5382;Mpp-Betrieb;Mpp;-------
10.12.2006;10:47:25;742;61047;5382;Mpp-Betrieb;Mpp;-------
10.12.2006;11:02:24;482;61047;5382;Mpp-Betrieb;Mpp;-------
10.12.2006;11:17:24;462;61047;5383;Mpp-Betrieb;Mpp;-------
10.12.2006;11:32:24;307;61047;5383;Mpp-Betrieb;Mpp;-------
10.12.2006;11:47:24;481;61047;5383;Mpp-Betrieb;Mpp;-------
10.12.2006;12:02:24;571;61047;5383;Mpp-Betrieb;Mpp;-------
10.12.2006;12:17:25;1045;61048;5384;Mpp-Betrieb;Mpp;-------
10.12.2006;12:32:24;684;61048;5384;Mpp-Betrieb;Mpp;-------
10.12.2006;12:47:24;751;61048;5384;Mpp-Betrieb;Mpp;-------
10.12.2006;13:02:24;1046;61048;5384;Mpp-Betrieb;Mpp;-------
10.12.2006;13:17:24;3139;61049;5385;Mpp-Betrieb;Mpp;-------
10.12.2006;13:32:24;2876;61050;5385;Mpp-Betrieb;Mpp;-------
10.12.2006;13:47:24;2791;61050;5385;Mpp-Betrieb;Mpp;-------
10.12.2006;14:02:24;2598;61051;5385;Mpp-Betrieb;Mpp;-------
10.12.2006;14:17:24;378;61051;5386;Mpp-Betrieb;Mpp;-------
10.12.2006;14:32:24;503;61052;5386;Mpp-Betrieb;Mpp;-------
10.12.2006;14:47:25;1744;61052;5386;Mpp-Betrieb;Mpp;-------
10.12.2006;15:02:24;1396;61052;5386;Mpp-Betrieb;Mpp;-------
10.12.2006;15:17:24;691;61053;5387;Mpp-Betrieb;Mpp;-------
10.12.2006;15:32:24;162;61053;5387;Mpp-Betrieb;Mpp;-------
10.12.2006;15:47:24;483;61053;5387;Mpp-Betrieb;Mpp;-------
10.12.2006;16:02:24;83;61053;5387;Mpp-Betrieb;Mpp;-------
10.12.2006;16:17:25;49;61053;5388;Mpp-Betrieb;Mpp;-------
10.12.2006;16:32:24;23;61053;5388;Mpp-Betrieb;Mpp;-------
10.12.2006;16:47:23;0;61053;5388;Mpp-Betrieb;Warten;-------
11.12.2006;08:02:24;12;61053;5388;Mpp-Betrieb;Mpp;-------
11.12.2006;08:17:24;28;61053;5388;Mpp-Betrieb;Mpp;-------
11.12.2006;08:32:24;43;61053;5388;Mpp-Betrieb;Mpp-Such;-------
11.12.2006;08:47:25;506;61053;5389;Mpp-Betrieb;Mpp;-------
11.12.2006;09:02:24;1061;61053;5389;Mpp-Betrieb;Mpp;-------
11.12.2006;09:17:25;1954;61054;5389;Mpp-Betrieb;Mpp;-------
11.12.2006;09:32:27;1277;61054;5389;Mpp-Betrieb;Mpp;-------
11.12.2006;09:47:24;639;61054;5390;Mpp-Betrieb;Mpp;-------
11.12.2006;10:02:25;628;61054;5390;Mpp-Betrieb;Mpp;-------
11.12.2006;10:17:25;439;61055;5390;Mpp-Betrieb;Mpp;-------
11.12.2006;10:32:25;3530;61055;5390;Mpp-Betrieb;Mpp;-------
11.12.2006;10:47:24;1794;61056;5391;Mpp-Betrieb;Mpp;-------
11.12.2006;11:02:25;1404;61056;5391;Mpp-Betrieb;Mpp;-------
11.12.2006;11:17:24;2548;61057;5391;Mpp-Betrieb;Mpp;-------
11.12.2006;11:32:24;2611;61057;5391;Mpp-Betrieb;Mpp;-------
11.12.2006;11:47:24;1153;61058;5392;Mpp-Betrieb;Mpp;-------
11.12.2006;12:02:25;3567;61058;5392;Mpp-Betrieb;Mpp;-------
11.12.2006;12:17:25;2204;61059;5392;Mpp-Betrieb;Mpp;-------
11.12.2006;12:32:24;2569;61059;5392;Mpp-Betrieb;Mpp;-------
11.12.2006;12:47:25;2875;61060;5393;Mpp-Betrieb;Mpp;-------
11.12.2006;13:02:24;1662;61061;5393;Mpp-Betrieb;Mpp;-------
11.12.2006;13:17:24;692;61061;5393;Mpp-Betrieb;Mpp;-------
11.12.2006;13:32:24;542;61061;5393;Mpp-Betrieb;Mpp;-------
11.12.2006;13:47:25;557;61061;5394;Mpp-Betrieb;Mpp;-------
11.12.2006;14:02:24;906;61061;5394;Mpp-Betrieb;Mpp;-------
11.12.2006;14:17:25;735;61061;5394;Mpp-Betrieb;Mpp;-------
11.12.2006;14:32:25;871;61062;5394;Mpp-Betrieb;Mpp;-------
11.12.2006;14:47:24;333;61062;5395;Mpp-Betrieb;Mpp;-------
11.12.2006;15:02:24;256;61062;5395;Mpp-Betrieb;Mpp;-------
11.12.2006;15:17:24;193;61062;5395;Mpp-Betrieb;Mpp;-------
11.12.2006;15:32:24;117;61062;5395;Mpp-Betrieb;Mpp;-------
11.12.2006;15:47:24;56;61062;5396;Mpp-Betrieb;Mpp;-------
11.12.2006;16:02:24;37;61062;5396;Mpp-Betrieb;Mpp;-------
11.12.2006;16:17:24;31;61062;5396;Mpp-Betrieb;Mpp;-------
11.12.2006;16:32:24;0;61062;5396;Mpp-Betrieb;Netzueb.;-------
12.12.2006;08:17:25;0;61062;5396;Mpp-Betrieb;Warten;-------
12.12.2006;08:32:24;17;61062;5397;Mpp-Betrieb;Mpp;-------
12.12.2006;09:17:25;71;61062;5397;Mpp-Betrieb;Mpp;-------
12.12.2006;09:32:25;134;61062;5398;Mpp-Betrieb;Mpp;-------
12.12.2006;09:47:26;162;61062;5398;Mpp-Betrieb;Mpp;-------
12.12.2006;10:02:24;177;61062;5398;Mpp-Betrieb;Mpp;-------
12.12.2006;10:17:25;275;61062;5398;Mpp-Betrieb;Mpp;-------
12.12.2006;10:32:25;184;61062;5399;Mpp-Betrieb;Mpp;-------
12.12.2006;10:47:24;197;61062;5399;Mpp-Betrieb;Mpp;-------
12.12.2006;11:02:25;537;61062;5399;Mpp-Betrieb;Mpp;-------
12.12.2006;11:17:25;480;61063;5399;Mpp-Betrieb;Mpp;-------
12.12.2006;11:32:24;461;61063;5400;Mpp-Betrieb;Mpp;-------
12.12.2006;11:47:25;705;61063;5400;Mpp-Betrieb;Mpp;-------
12.12.2006;12:02:23;897;61063;5400;Mpp-Betrieb;Mpp;-------
12.12.2006;12:17:25;1077;61063;5400;Mpp-Betrieb;Mpp;-------
12.12.2006;12:32:24;791;61064;5401;Mpp-Betrieb;Mpp;-------
12.12.2006;12:47:24;1067;61064;5401;Mpp-Betrieb;Mpp;-------
12.12.2006;13:02:24;1010;61064;5401;Mpp-Betrieb;Mpp;-------
12.12.2006;13:17:25;542;61064;5401;Mpp-Betrieb;Mpp;-------
12.12.2006;13:32:24;399;61064;5402;Mpp-Betrieb;Mpp;-------
12.12.2006;13:47:24;592;61065;5402;Mpp-Betrieb;Mpp;-------
12.12.2006;14:02:24;563;61065;5402;Mpp-Betrieb;Mpp;-------
12.12.2006;14:17:25;720;61065;5402;Mpp-Betrieb;Mpp;-------
12.12.2006;14:32:24;497;61065;5403;Mpp-Betrieb;Mpp;-------
12.12.2006;14:47:25;308;61065;5403;Mpp-Betrieb;Mpp;-------
12.12.2006;15:02:24;335;61065;5403;Mpp-Betrieb;Mpp;-------
12.12.2006;15:17:25;337;61065;5403;Mpp-Betrieb;Mpp;-------
12.12.2006;15:32:24;462;61065;5404;Mpp-Betrieb;Mpp;-------
12.12.2006;15:47:24;241;61066;5404;Mpp-Betrieb;Mpp;-------
12.12.2006;16:02:25;113;61066;5404;Mpp-Betrieb;Mpp;-------
12.12.2006;16:17:24;32;61066;5404;Mpp-Betrieb;Mpp;-------
12.12.2006;16:32:24;11;61066;5405;Mpp-Betrieb;Mpp;-------
13.12.2006;08:02:25;12;61066;5405;Mpp-Betrieb;Mpp;-------
13.12.2006;08:17:23;42;61066;5405;Mpp-Betrieb;Mpp;-------
13.12.2006;08:32:24;92;61066;5405;Mpp-Betrieb;Mpp;-------
13.12.2006;08:47:23;341;61066;5405;Mpp-Betrieb;Mpp;-------
13.12.2006;09:02:25;688;61066;5406;Mpp-Betrieb;Mpp;-------
13.12.2006;09:17:24;1333;61066;5406;Mpp-Betrieb;Mpp;-------
13.12.2006;09:32:25;1757;61066;5406;Mpp-Betrieb;Mpp;-------
13.12.2006;09:47:24;1997;61067;5406;Mpp-Betrieb;Mpp;-------
13.12.2006;10:02:24;2237;61067;5407;Mpp-Betrieb;Mpp;-------
13.12.2006;10:17:24;2445;61068;5407;Mpp-Betrieb;Mpp;-------
13.12.2006;10:32:24;2574;61069;5407;Mpp-Betrieb;Mpp;-------
13.12.2006;10:47:24;2780;61069;5407;Mpp-Betrieb;Mpp;-------
13.12.2006;11:02:25;2995;61070;5408;Mpp-Betrieb;Mpp;-------
13.12.2006;11:17:23;3066;61071;5408;Mpp-Betrieb;Mpp;-------
13.12.2006;11:32:25;3073;61071;5408;Mpp-Betrieb;Mpp;-------
13.12.2006;11:47:23;3141;61072;5408;Mpp-Betrieb;Mpp;-------
13.12.2006;12:02:25;3100;61073;5409;Mpp-Betrieb;Mpp;-------
13.12.2006;12:17:23;3055;61074;5409;Mpp-Betrieb;Mpp;-------
13.12.2006;12:32:24;3115;61075;5409;Mpp-Betrieb;Mpp;-------
13.12.2006;12:47:24;3114;61075;5409;Mpp-Betrieb;Mpp;-------
13.12.2006;13:02:24;3038;61076;5410;Mpp-Betrieb;Mpp;-------
13.12.2006;13:17:24;2931;61077;5410;Mpp-Betrieb;Mpp;-------
13.12.2006;13:32:25;2785;61078;5410;Mpp-Betrieb;Mpp;-------
13.12.2006;13:47:24;2621;61078;5410;Mpp-Betrieb;Mpp;-------
13.12.2006;14:02:24;2443;61079;5411;Mpp-Betrieb;Mpp;-------
13.12.2006;14:17:24;2107;61079;5411;Mpp-Betrieb;Mpp;-------
13.12.2006;14:32:24;1842;61080;5411;Mpp-Betrieb;Mpp;-------
13.12.2006;14:47:23;1742;61080;5411;Mpp-Betrieb;Mpp;-------
13.12.2006;15:02:25;1471;61081;5412;Mpp-Betrieb;Mpp;-------
13.12.2006;15:17:25;1194;61081;5412;Mpp-Betrieb;Mpp;-------
13.12.2006;15:32:24;695;61081;5412;Mpp-Betrieb;Mpp;-------
13.12.2006;15:47:23;464;61082;5412;Mpp-Betrieb;Mpp;-------
13.12.2006;16:02:24;87;61082;5413;Mpp-Betrieb;Mpp;-------
13.12.2006;16:17:23;50;61082;5413;Mpp-Betrieb;Mpp;-------
13.12.2006;16:32:24;23;61082;5413;Mpp-Betrieb;Mpp;-------
13.12.2006;16:47:23;0;61082;5413;Mpp-Betrieb;Warten;-------
14.12.2006;08:02:27;13;61082;5413;Mpp-Betrieb;Mpp;-------
14.12.2006;08:17:24;26;61082;5414;Mpp-Betrieb;Mpp;-------
14.12.2006;08:32:24;63;61082;5414;Mpp-Betrieb;Mpp;-------
14.12.2006;08:47:24;279;61082;5414;Mpp-Betrieb;Mpp;-------
14.12.2006;09:02:24;574;61082;5414;Mpp-Betrieb;Mpp;-------
14.12.2006;09:17:24;1231;61082;5415;Mpp-Betrieb;Mpp;-------
14.12.2006;09:32:24;1582;61082;5415;Mpp-Betrieb;Mpp;-------
14.12.2006;09:47:24;2130;61083;5415;Mpp-Betrieb;Mpp;-------
14.12.2006;10:02:25;2348;61083;5415;Mpp-Betrieb;Mpp;-------
14.12.2006;10:17:24;2528;61084;5416;Mpp-Betrieb;Mpp;-------
14.12.2006;10:32:25;2716;61085;5416;Mpp-Betrieb;Mpp;-------
14.12.2006;10:47:27;2854;61085;5416;Mpp-Betrieb;Mpp;-------
14.12.2006;11:02:24;3004;61086;5416;Mpp-Betrieb;Mpp;-------
14.12.2006;11:17:24;3103;61087;5417;Mpp-Betrieb;Mpp;-------
14.12.2006;11:32:24;3198;61088;5417;Mpp-Betrieb;Mpp;-------
14.12.2006;11:47:25;3210;61088;5417;Mpp-Betrieb;Mpp;-------
14.12.2006;12:02:24;3191;61089;5417;Mpp-Betrieb;Mpp;-------
14.12.2006;12:17:25;3271;61090;5418;Mpp-Betrieb;Mpp;-------
14.12.2006;12:32:25;3204;61091;5418;Mpp-Betrieb;Mpp;-------
14.12.2006;12:47:23;3109;61092;5418;Mpp-Betrieb;Mpp;-------
14.12.2006;13:02:24;3041;61092;5418;Mpp-Betrieb;Mpp;-------
14.12.2006;13:17:24;2976;61093;5419;Mpp-Betrieb;Mpp;-------
14.12.2006;13:32:25;2852;61094;5419;Mpp-Betrieb;Mpp;-------
14.12.2006;13:47:23;2698;61095;5419;Mpp-Betrieb;Mpp;-------
14.12.2006;14:02:25;2560;61095;5419;Mpp-Betrieb;Mpp;-------
14.12.2006;14:17:24;2371;61096;5420;Mpp-Betrieb;Mpp;-------
14.12.2006;14:32:24;2137;61096;5420;Mpp-Betrieb;Mpp;-------
