Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
14.12.2006;14:47:24;1879;61097;5420;Mpp-Betrieb;Mpp;-------
14.12.2006;15:02:24;1610;61097;5420;Mpp-Betrieb;Mpp;-------
14.12.2006;15:17:24;1304;61098;5421;Mpp-Betrieb;Mpp;-------
14.12.2006;15:32:24;758;61098;5421;Mpp-Betrieb;Mpp;-------
14.12.2006;15:47:24;491;61098;5421;Mpp-Betrieb;Mpp;-------
14.12.2006;16:02:24;59;61098;5421;Mpp-Betrieb;Mpp;-------
14.12.2006;16:17:26;41;61098;5422;Mpp-Betrieb;Mpp;-------
14.12.2006;16:32:24;21;61098;5422;Mpp-Betrieb;Mpp;-------
14.12.2006;16:47:24;0;61098;5422;Mpp-Betrieb;Warten;-------
15.12.2006;08:02:24;13;61098;5422;Mpp-Betrieb;Mpp;-------
15.12.2006;08:17:24;28;61098;5422;Mpp-Betrieb;Mpp;-------
15.12.2006;08:32:24;64;61098;5423;Mpp-Betrieb;Mpp;-------
15.12.2006;08:47:24;309;61098;5423;Mpp-Betrieb;Mpp;-------
15.12.2006;09:02:25;568;61098;5423;Mpp-Betrieb;Mpp;-------
15.12.2006;09:17:25;1242;61099;5423;Mpp-Betrieb;Mpp;-------
15.12.2006;09:32:25;1714;61099;5424;Mpp-Betrieb;Mpp;-------
15.12.2006;09:47:25;2058;61099;5424;Mpp-Betrieb;Mpp;-------
15.12.2006;10:02:25;2263;61100;5424;Mpp-Betrieb;Mpp;-------
15.12.2006;10:17:25;2506;61101;5424;Mpp-Betrieb;Mpp;-------
15.12.2006;10:32:25;2440;61101;5425;Mpp-Betrieb;Mpp;-------
15.12.2006;10:47:25;2665;61102;5425;Mpp-Betrieb;Mpp;-------
15.12.2006;11:02:24;2956;61103;5425;Mpp-Betrieb;Mpp;-------
15.12.2006;11:17:25;3077;61103;5425;Mpp-Betrieb;Mpp;-------
15.12.2006;11:32:24;3114;61104;5426;Mpp-Betrieb;Mpp;-------
15.12.2006;11:47:24;3208;61105;5426;Mpp-Betrieb;Mpp;-------
15.12.2006;12:02:24;3225;61106;5426;Mpp-Betrieb;Mpp;-------
15.12.2006;12:17:24;3201;61107;5426;Mpp-Betrieb;Mpp;-------
15.12.2006;12:32:24;3150;61107;5427;Mpp-Betrieb;Mpp;-------
15.12.2006;12:47:24;3108;61108;5427;Mpp-Betrieb;Mpp;-------
15.12.2006;13:02:24;2972;61109;5427;Mpp-Betrieb;Mpp;-------
15.12.2006;13:17:24;2924;61110;5427;Mpp-Betrieb;Mpp;-------
15.12.2006;13:32:25;2758;61110;5428;Mpp-Betrieb;Mpp;-------
15.12.2006;13:47:24;2593;61111;5428;Mpp-Betrieb;Mpp;-------
15.12.2006;14:02:24;2290;61112;5428;Mpp-Betrieb;Mpp;-------
15.12.2006;14:17:25;2056;61112;5428;Mpp-Betrieb;Mpp;-------
15.12.2006;14:32:25;1913;61113;5429;Mpp-Betrieb;Mpp;-------
15.12.2006;14:47:24;1750;61113;5429;Mpp-Betrieb;Mpp;-------
15.12.2006;15:02:25;1458;61113;5429;Mpp-Betrieb;Mpp;-------
15.12.2006;15:17:24;1119;61114;5429;Mpp-Betrieb;Mpp;-------
15.12.2006;15:32:24;633;61114;5430;Mpp-Betrieb;Mpp;-------
15.12.2006;10:59:08;377;61114;5430;Mpp-Betrieb;Mpp;-------
15.12.2006;16:02:24;130;61114;5430;Mpp-Betrieb;Mpp;-------
15.12.2006;16:17:24;64;61114;5430;Mpp-Betrieb;Mpp;-------
15.12.2006;16:32:25;28;61114;5431;Mpp-Betrieb;Mpp;-------
15.12.2006;16:47:24;0;61114;5431;Mpp-Betrieb;Warten;-------
16.12.2006;08:02:24;12;61114;5431;Mpp-Betrieb;Mpp;-------
16.12.2006;08:17:25;35;61114;5431;Mpp-Betrieb;Mpp;-------
16.12.2006;08:32:24;93;61114;5431;Mpp-Betrieb;Mpp;-------
16.12.2006;08:47:24;281;61114;5432;Mpp-Betrieb;Mpp;-------
16.12.2006;09:02:25;552;61114;5432;Mpp-Betrieb;Mpp;-------
16.12.2006;09:17:24;1014;61115;5432;Mpp-Betrieb;Mpp;-------
16.12.2006;09:32:25;1506;61115;5432;Mpp-Betrieb;Mpp;-------
16.12.2006;09:47:26;1769;61115;5433;Mpp-Betrieb;Mpp;-------
16.12.2006;10:02:24;2060;61116;5433;Mpp-Betrieb;Mpp;-------
16.12.2006;10:17:24;2287;61116;5433;Mpp-Betrieb;Mpp;-------
16.12.2006;10:32:24;2459;61117;5433;Mpp-Betrieb;Mpp;-------
16.12.2006;10:47:24;2573;61118;5434;Mpp-Betrieb;Mpp;-------
16.12.2006;11:02:25;2683;61118;5434;Mpp-Betrieb;Mpp;-------
16.12.2006;11:17:24;2766;61119;5434;Mpp-Betrieb;Mpp;-------
16.12.2006;11:32:24;2820;61120;5434;Mpp-Betrieb;Mpp;-------
16.12.2006;11:47:24;2921;61120;5435;Mpp-Betrieb;Mpp;-------
16.12.2006;12:02:24;2921;61121;5435;Mpp-Betrieb;Mpp;-------
16.12.2006;12:17:24;3171;61122;5435;Mpp-Betrieb;Mpp;-------
16.12.2006;12:32:25;2930;61123;5435;Mpp-Betrieb;Mpp;-------
16.12.2006;12:47:25;2779;61123;5436;Mpp-Betrieb;Mpp;-------
16.12.2006;13:02:24;2696;61124;5436;Mpp-Betrieb;Mpp;-------
16.12.2006;13:17:25;2583;61125;5436;Mpp-Betrieb;Mpp;-------
16.12.2006;13:32:24;1306;61125;5436;Mpp-Betrieb;Mpp;-------
16.12.2006;13:47:24;1136;61125;5437;Mpp-Betrieb;Mpp;-------
16.12.2006;14:02:24;1640;61126;5437;Mpp-Betrieb;Mpp;-------
16.12.2006;14:17:24;768;61126;5437;Mpp-Betrieb;Mpp;-------
16.12.2006;14:32:24;1050;61126;5437;Mpp-Betrieb;Mpp;-------
16.12.2006;14:47:24;970;61127;5438;Mpp-Betrieb;Mpp;-------
16.12.2006;15:02:24;775;61127;5438;Mpp-Betrieb;Mpp;-------
16.12.2006;15:17:24;557;61127;5438;Mpp-Betrieb;Mpp;-------
16.12.2006;15:32:25;231;61127;5438;Mpp-Betrieb;Mpp;-------
16.12.2006;15:47:25;115;61127;5439;Mpp-Betrieb;Mpp;-------
16.12.2006;16:02:24;49;61127;5439;Mpp-Betrieb;Mpp;-------
16.12.2006;16:17:24;15;61127;5439;Mpp-Betrieb;Mpp-Such;-------
16.12.2006;23:02:54;11;61127;5439;Mpp-Betrieb;Mpp;-------
17.12.2006;09:17:24;30;61127;5440;Mpp-Betrieb;Mpp;-------
17.12.2006;09:32:26;151;61127;5440;Mpp-Betrieb;Mpp;-------
17.12.2006;09:47:24;49;61127;5441;Mpp-Betrieb;Mpp;-------
17.12.2006;10:02:25;136;61127;5441;Mpp-Betrieb;Mpp;-------
17.12.2006;10:17:24;112;61127;5441;Mpp-Betrieb;Mpp;-------
17.12.2006;10:32:25;114;61127;5441;Mpp-Betrieb;Mpp;-------
17.12.2006;10:47:25;168;61127;5442;Mpp-Betrieb;Mpp;-------
17.12.2006;11:02:24;294;61127;5442;Mpp-Betrieb;Mpp;-------
17.12.2006;11:17:25;119;61127;5442;Mpp-Betrieb;Mpp;-------
17.12.2006;11:32:25;80;61127;5442;Mpp-Betrieb;Mpp;-------
17.12.2006;11:47:24;76;61127;5443;Mpp-Betrieb;Mpp;-------
17.12.2006;12:02:25;95;61127;5443;Mpp-Betrieb;Mpp;-------
17.12.2006;12:17:25;44;61127;5443;Mpp-Betrieb;Mpp;-------
17.12.2006;12:32:24;58;61127;5443;Mpp-Betrieb;Mpp;-------
17.12.2006;12:47:25;70;61128;5444;Mpp-Betrieb;Mpp;-------
17.12.2006;13:02:24;48;61128;5444;Mpp-Betrieb;Mpp;-------
17.12.2006;13:17:24;50;61128;5444;Mpp-Betrieb;Mpp;-------
17.12.2006;13:32:24;58;61128;5444;Mpp-Betrieb;Mpp;-------
17.12.2006;13:47:25;78;61128;5445;Mpp-Betrieb;Mpp;-------
17.12.2006;14:02:24;48;61128;5445;Mpp-Betrieb;Mpp;-------
17.12.2006;14:17:24;34;61128;5445;Mpp-Betrieb;Mpp;-------
17.12.2006;14:32:25;43;61128;5445;Mpp-Betrieb;Mpp;-------
17.12.2006;14:47:25;31;61128;5446;Mpp-Betrieb;Mpp;-------
17.12.2006;15:02:24;32;61128;5446;Mpp-Betrieb;Mpp;-------
17.12.2006;15:17:25;23;61128;5446;Mpp-Betrieb;Mpp;-------
17.12.2006;15:32:25;19;61128;5446;Mpp-Betrieb;Mpp;-------
17.12.2006;15:47:24;0;61128;5447;Mpp-Betrieb;Warten;-------
17.12.2006;16:02:24;0;61128;5447;Mpp-Betrieb;Netzueb.;-------
17.12.2006;16:17:24;0;61128;5447;Mpp-Betrieb;Warten;-------
18.12.2006;08:17:24;0;61128;5447;Mpp-Betrieb;Netzueb.;-------
18.12.2006;08:32:25;23;61128;5447;Mpp-Betrieb;Mpp;-------
18.12.2006;08:47:24;59;61128;5447;Mpp-Betrieb;Mpp;-------
18.12.2006;09:02:24;123;61128;5447;Mpp-Betrieb;Mpp;-------
18.12.2006;09:17:24;298;61128;5448;Mpp-Betrieb;Mpp;-------
18.12.2006;09:32:24;315;61128;5448;Mpp-Betrieb;Mpp;-------
18.12.2006;09:47:25;430;61128;5448;Mpp-Betrieb;Mpp;-------
18.12.2006;10:02:25;472;61128;5448;Mpp-Betrieb;Mpp;-------
18.12.2006;10:17:24;489;61128;5449;Mpp-Betrieb;Mpp;-------
18.12.2006;10:32:25;532;61128;5449;Mpp-Betrieb;Mpp;-------
18.12.2006;10:47:25;617;61129;5449;Mpp-Betrieb;Mpp;-------
18.12.2006;11:02:25;480;61129;5449;Mpp-Betrieb;Mpp;-------
18.12.2006;11:17:25;380;61129;5450;Mpp-Betrieb;Mpp;-------
18.12.2006;11:32:25;720;61129;5450;Mpp-Betrieb;Mpp;-------
18.12.2006;11:47:24;489;61129;5450;Mpp-Betrieb;Mpp;-------
18.12.2006;12:02:24;873;61129;5450;Mpp-Betrieb;Mpp;-------
18.12.2006;12:17:24;1138;61130;5451;Mpp-Betrieb;Mpp;-------
18.12.2006;12:32:25;536;61130;5451;Mpp-Betrieb;Mpp;-------
18.12.2006;12:47:25;695;61130;5451;Mpp-Betrieb;Mpp;-------
18.12.2006;13:02:25;425;61130;5451;Mpp-Betrieb;Mpp;-------
18.12.2006;13:17:24;443;61130;5452;Mpp-Betrieb;Mpp;-------
18.12.2006;13:32:24;291;61130;5452;Mpp-Betrieb;Mpp;-------
18.12.2006;13:47:24;248;61130;5452;Mpp-Betrieb;Mpp;-------
18.12.2006;14:02:24;359;61130;5452;Mpp-Betrieb;Mpp;-------
18.12.2006;14:17:24;1033;61131;5453;Mpp-Betrieb;Mpp;-------
18.12.2006;14:32:25;413;61131;5453;Mpp-Betrieb;Mpp;-------
18.12.2006;14:47:24;81;61131;5453;Mpp-Betrieb;Mpp;-------
18.12.2006;15:02:24;226;61131;5453;Mpp-Betrieb;Mpp;-------
18.12.2006;15:17:24;119;61131;5454;Mpp-Betrieb;Mpp;-------
18.12.2006;15:32:25;15;61131;5454;Mpp-Betrieb;Mpp;-------
18.12.2006;15:47:25;57;61131;5454;Mpp-Betrieb;Mpp;-------
18.12.2006;16:02:25;25;61131;5454;Mpp-Betrieb;Mpp;-------
18.12.2006;16:17:25;14;61131;5454;Mpp-Betrieb;Mpp;-------
18.12.2006;16:32:24;0;61131;5455;Mpp-Betrieb;Netzueb.;-------
19.12.2006;08:17:25;11;61131;5455;Mpp-Betrieb;Mpp;-------
19.12.2006;08:32:24;18;61131;5455;Mpp-Betrieb;Mpp;-------
19.12.2006;08:47:24;29;61131;5455;Mpp-Betrieb;Mpp;-------
19.12.2006;09:02:24;66;61131;5455;Mpp-Betrieb;Mpp;-------
19.12.2006;09:17:24;121;61131;5456;Mpp-Betrieb;Mpp;-------
19.12.2006;09:32:24;204;61131;5456;Mpp-Betrieb;Mpp;-------
19.12.2006;09:47:25;260;61131;5456;Mpp-Betrieb;Mpp;-------
19.12.2006;10:02:25;232;61131;5456;Mpp-Betrieb;Mpp;-------
19.12.2006;10:17:24;322;61131;5457;Mpp-Betrieb;Mpp;-------
19.12.2006;10:32:24;335;61131;5457;Mpp-Betrieb;Mpp;-------
19.12.2006;10:47:25;295;61131;5457;Mpp-Betrieb;Mpp;-------
19.12.2006;11:02:24;205;61131;5457;Mpp-Betrieb;Mpp;-------
19.12.2006;11:17:24;338;61132;5458;Mpp-Betrieb;Mpp;-------
19.12.2006;11:32:24;511;61132;5458;Mpp-Betrieb;Mpp;-------
19.12.2006;11:47:24;500;61132;5458;Mpp-Betrieb;Mpp;-------
19.12.2006;12:02:25;372;61132;5458;Mpp-Betrieb;Mpp;-------
19.12.2006;12:17:24;334;61132;5459;Mpp-Betrieb;Mpp;-------
19.12.2006;12:32:24;360;61132;5459;Mpp-Betrieb;Mpp;-------
19.12.2006;12:47:25;414;61132;5459;Mpp-Betrieb;Mpp;-------
19.12.2006;13:02:25;495;61132;5459;Mpp-Betrieb;Mpp;-------
19.12.2006;13:17:24;434;61132;5460;Mpp-Betrieb;Mpp;-------
19.12.2006;13:32:24;197;61132;5460;Mpp-Betrieb;Mpp;-------
19.12.2006;13:47:25;197;61132;5460;Mpp-Betrieb;Mpp;-------
19.12.2006;14:02:24;158;61133;5460;Mpp-Betrieb;Mpp;-------
19.12.2006;14:17:25;110;61133;5461;Mpp-Betrieb;Mpp;-------
19.12.2006;14:32:25;91;61133;5461;Mpp-Betrieb;Mpp;-------
19.12.2006;14:47:25;87;61133;5461;Mpp-Betrieb;Mpp;-------
19.12.2006;15:02:24;71;61133;5461;Mpp-Betrieb;Mpp;-------
19.12.2006;15:17:25;54;61133;5462;Mpp-Betrieb;Mpp;-------
19.12.2006;15:32:24;36;61133;5462;Mpp-Betrieb;Mpp;-------
19.12.2006;15:47:25;28;61133;5462;Mpp-Betrieb;Mpp;-------
19.12.2006;16:02:24;27;61133;5462;Mpp-Betrieb;Mpp;-------
19.12.2006;16:17:25;13;61133;5463;Mpp-Betrieb;Mpp;-------
19.12.2006;16:32:24;0;61133;5463;Mpp-Betrieb;Warten;-------
20.12.2006;08:02:24;0;61133;5463;Mpp-Betrieb;Netzueb.;-------
20.12.2006;08:17:25;18;61133;5463;Mpp-Betrieb;Mpp;-------
20.12.2006;08:32:24;50;61133;5463;Mpp-Betrieb;Mpp;-------
20.12.2006;08:47:24;76;61133;5463;Mpp-Betrieb;Mpp;-------
20.12.2006;09:02:24;135;61133;5464;Mpp-Betrieb;Mpp;-------
20.12.2006;09:17:24;208;61133;5464;Mpp-Betrieb;Mpp;-------
20.12.2006;09:32:25;1326;61133;5464;Mpp-Betrieb;Mpp;-------
20.12.2006;09:47:24;1709;61133;5464;Mpp-Betrieb;Mpp;-------
20.12.2006;10:02:25;2067;61134;5465;Mpp-Betrieb;Mpp;-------
20.12.2006;10:17:24;2336;61134;5465;Mpp-Betrieb;Mpp;-------
20.12.2006;10:32:25;2550;61135;5465;Mpp-Betrieb;Mpp;-------
20.12.2006;10:47:24;2296;61136;5465;Mpp-Betrieb;Mpp;-------
20.12.2006;11:02:25;2403;61136;5466;Mpp-Betrieb;Mpp;-------
20.12.2006;11:17:24;1144;61136;5466;Mpp-Betrieb;Mpp;-------
20.12.2006;11:32:25;730;61137;5466;Mpp-Betrieb;Mpp;-------
20.12.2006;11:47:24;2110;61137;5466;Mpp-Betrieb;Mpp;-------
20.12.2006;12:02:25;576;61137;5467;Mpp-Betrieb;Mpp;-------
20.12.2006;12:17:24;1606;61137;5467;Mpp-Betrieb;Mpp;-------
20.12.2006;12:32:24;3202;61138;5467;Mpp-Betrieb;Mpp;-------
20.12.2006;12:47:24;3149;61139;5467;Mpp-Betrieb;Mpp;-------
20.12.2006;13:02:25;3083;61140;5468;Mpp-Betrieb;Mpp;-------
20.12.2006;13:17:25;2763;61140;5468;Mpp-Betrieb;Mpp;-------
20.12.2006;13:32:25;2762;61141;5468;Mpp-Betrieb;Mpp;-------
20.12.2006;13:47:24;2607;61142;5468;Mpp-Betrieb;Mpp;-------
20.12.2006;14:02:24;2477;61142;5469;Mpp-Betrieb;Mpp;-------
20.12.2006;14:17:24;2248;61143;5469;Mpp-Betrieb;Mpp;-------
20.12.2006;14:32:24;2053;61143;5469;Mpp-Betrieb;Mpp;-------
20.12.2006;14:47:25;1781;61144;5469;Mpp-Betrieb;Mpp;-------
20.12.2006;15:02:24;1540;61144;5470;Mpp-Betrieb;Mpp;-------
20.12.2006;15:17:24;1219;61145;5470;Mpp-Betrieb;Mpp;-------
20.12.2006;15:32:25;785;61145;5470;Mpp-Betrieb;Mpp;-------
20.12.2006;15:47:24;454;61145;5470;Mpp-Betrieb;Mpp;-------
20.12.2006;16:02:25;94;61145;5471;Mpp-Betrieb;Mpp;-------
20.12.2006;16:17:24;59;61145;5471;Mpp-Betrieb;Mpp;-------
20.12.2006;16:32:24;26;61145;5471;Mpp-Betrieb;Mpp;-------
20.12.2006;16:47:25;0;61145;5471;Mpp-Betrieb;Warten;-------
21.12.2006;08:02:25;0;61145;5471;Mpp-Betrieb;Netzueb.;-------
21.12.2006;08:17:24;21;61145;5472;Mpp-Betrieb;Mpp;-------
21.12.2006;08:32:25;90;61145;5472;Mpp-Betrieb;Mpp;-------
21.12.2006;08:47:24;228;61145;5472;Mpp-Betrieb;Mpp;-------
21.12.2006;09:02:25;325;61145;5472;Mpp-Betrieb;Mpp;-------
21.12.2006;09:17:25;574;61145;5473;Mpp-Betrieb;Mpp;-------
21.12.2006;09:32:24;1004;61146;5473;Mpp-Betrieb;Mpp;-------
21.12.2006;09:47:25;1552;61146;5473;Mpp-Betrieb;Mpp;-------
21.12.2006;10:02:25;1961;61146;5473;Mpp-Betrieb;Mpp;-------
21.12.2006;10:17:25;2173;61147;5474;Mpp-Betrieb;Mpp;-------
21.12.2006;10:32:24;2450;61147;5474;Mpp-Betrieb;Mpp;-------
21.12.2006;10:47:25;2584;61148;5474;Mpp-Betrieb;Mpp;-------
21.12.2006;11:02:25;2724;61149;5474;Mpp-Betrieb;Mpp;-------
21.12.2006;11:17:24;2862;61149;5475;Mpp-Betrieb;Mpp;-------
21.12.2006;11:32:24;2958;61150;5475;Mpp-Betrieb;Mpp;-------
21.12.2006;11:47:24;2980;61151;5475;Mpp-Betrieb;Mpp;-------
21.12.2006;12:02:25;3074;61152;5475;Mpp-Betrieb;Mpp;-------
21.12.2006;12:17:25;2523;61152;5476;Mpp-Betrieb;Mpp;-------
21.12.2006;12:32:24;1721;61153;5476;Mpp-Betrieb;Mpp;-------
21.12.2006;12:47:25;1098;61153;5476;Mpp-Betrieb;Mpp;-------
21.12.2006;13:02:24;845;61154;5476;Mpp-Betrieb;Mpp;-------
21.12.2006;13:17:25;765;61154;5477;Mpp-Betrieb;Mpp;-------
21.12.2006;13:32:24;707;61154;5477;Mpp-Betrieb;Mpp;-------
21.12.2006;13:47:25;723;61154;5477;Mpp-Betrieb;Mpp;-------
21.12.2006;14:02:24;2103;61155;5477;Mpp-Betrieb;Mpp;-------
21.12.2006;14:17:24;740;61155;5478;Mpp-Betrieb;Mpp;-------
21.12.2006;14:32:24;701;61155;5478;Mpp-Betrieb;Mpp;-------
21.12.2006;14:47:25;495;61155;5478;Mpp-Betrieb;Mpp;-------
21.12.2006;15:02:24;367;61155;5478;Mpp-Betrieb;Mpp;-------
21.12.2006;15:17:24;429;61155;5479;Mpp-Betrieb;Mpp;-------
21.12.2006;15:32:25;362;61156;5479;Mpp-Betrieb;Mpp;-------
21.12.2006;15:47:25;119;61156;5479;Mpp-Betrieb;Mpp;-------
21.12.2006;16:02:24;44;61156;5479;Mpp-Betrieb;Mpp;-------
21.12.2006;16:17:26;32;61156;5480;Mpp-Betrieb;Mpp-Such;-------
21.12.2006;16:32:24;18;61156;5480;Mpp-Betrieb;Mpp;-------
21.12.2006;16:47:24;0;61156;5480;Mpp-Betrieb;Warten;-------
22.12.2006;08:17:24;0;61156;5480;Mpp-Betrieb;Netzueb.;-------
22.12.2006;08:32:23;14;61156;5480;Mpp-Betrieb;Mpp;-------
22.12.2006;08:47:24;28;61156;5480;Mpp-Betrieb;Mpp;-------
22.12.2006;09:02:25;48;61156;5481;Mpp-Betrieb;Mpp;-------
22.12.2006;09:17:24;69;61156;5481;Mpp-Betrieb;Mpp;-------
22.12.2006;09:32:24;102;61156;5481;Mpp-Betrieb;Mpp;-------
22.12.2006;09:47:25;132;61156;5481;Mpp-Betrieb;Mpp;-------
22.12.2006;10:02:24;132;61156;5482;Mpp-Betrieb;Mpp;-------
22.12.2006;10:17:25;156;61156;5482;Mpp-Betrieb;Mpp;-------
22.12.2006;10:32:24;177;61156;5482;Mpp-Betrieb;Mpp;-------
22.12.2006;10:47:24;192;61156;5482;Mpp-Betrieb;Mpp;-------
22.12.2006;11:02:26;238;61156;5483;Mpp-Betrieb;Mpp;-------
22.12.2006;11:17:24;360;61156;5483;Mpp-Betrieb;Mpp;-------
22.12.2006;11:32:25;382;61156;5483;Mpp-Betrieb;Mpp;-------
22.12.2006;11:47:24;425;61156;5483;Mpp-Betrieb;Mpp;-------
22.12.2006;12:02:25;367;61156;5484;Mpp-Betrieb;Mpp;-------
22.12.2006;12:17:24;434;61156;5484;Mpp-Betrieb;Mpp;-------
22.12.2006;12:32:24;524;61157;5484;Mpp-Betrieb;Mpp;-------
22.12.2006;12:47:24;633;61157;5484;Mpp-Betrieb;Mpp;-------
22.12.2006;13:02:25;634;61157;5485;Mpp-Betrieb;Mpp;-------
22.12.2006;13:17:25;662;61157;5485;Mpp-Betrieb;Mpp;-------
22.12.2006;13:32:25;694;61157;5485;Mpp-Betrieb;Mpp;-------
22.12.2006;13:47:24;651;61157;5485;Mpp-Betrieb;Mpp;-------
22.12.2006;14:02:24;762;61158;5486;Mpp-Betrieb;Mpp;-------
22.12.2006;14:17:24;1718;61158;5486;Mpp-Betrieb;Mpp;-------
22.12.2006;14:32:24;1832;61158;5486;Mpp-Betrieb;Mpp;-------
22.12.2006;14:47:25;1637;61159;5486;Mpp-Betrieb;Mpp;-------
22.12.2006;15:02:24;1414;61159;5487;Mpp-Betrieb;Mpp;-------
22.12.2006;15:17:24;1050;61159;5487;Mpp-Betrieb;Mpp;-------
22.12.2006;15:32:25;733;61160;5487;Mpp-Betrieb;Mpp;-------
22.12.2006;15:47:25;455;61160;5487;Mpp-Betrieb;Mpp;-------
22.12.2006;16:02:24;136;61160;5488;Mpp-Betrieb;Mpp;-------
22.12.2006;16:17:24;69;61160;5488;Mpp-Betrieb;Mpp;-------
22.12.2006;16:32:25;26;61160;5488;Mpp-Betrieb;Mpp;-------
22.12.2006;16:47:24;0;61160;5488;Mpp-Betrieb;Warten;-------
23.12.2006;08:32:24;11;61160;5488;Mpp-Betrieb;Mpp;-------
23.12.2006;08:47:25;37;61160;5489;Mpp-Betrieb;Mpp-Such;-------
23.12.2006;09:02:24;51;61160;5489;Mpp-Betrieb;Mpp;-------
23.12.2006;09:17:25;75;61160;5489;Mpp-Betrieb;Mpp;-------
23.12.2006;09:32:24;95;61160;5489;Mpp-Betrieb;Mpp;-------
23.12.2006;09:47:24;143;61160;5490;Mpp-Betrieb;Mpp;-------
23.12.2006;10:02:23;193;61160;5490;Mpp-Betrieb;Mpp;-------
23.12.2006;10:17:24;321;61160;5490;Mpp-Betrieb;Mpp;-------
23.12.2006;10:32:25;595;61160;5490;Mpp-Betrieb;Mpp;-------
23.12.2006;10:47:24;636;61160;5491;Mpp-Betrieb;Mpp;-------
23.12.2006;11:02:24;386;61161;5491;Mpp-Betrieb;Mpp;-------
23.12.2006;11:17:24;504;61161;5491;Mpp-Betrieb;Mpp;-------
23.12.2006;11:32:24;641;61161;5491;Mpp-Betrieb;Mpp;-------
23.12.2006;11:47:25;555;61161;5492;Mpp-Betrieb;Mpp;-------
23.12.2006;12:02:24;1354;61161;5492;Mpp-Betrieb;Mpp;-------
23.12.2006;12:17:24;1163;61161;5492;Mpp-Betrieb;Mpp;-------
23.12.2006;12:32:24;776;61162;5492;Mpp-Betrieb;Mpp;-------
23.12.2006;12:47:25;848;61162;5493;Mpp-Betrieb;Mpp;-------
23.12.2006;13:02:24;1253;61162;5493;Mpp-Betrieb;Mpp;-------
23.12.2006;13:17:24;1500;61163;5493;Mpp-Betrieb;Mpp;-------
23.12.2006;13:32:24;1217;61163;5493;Mpp-Betrieb;Mpp;-------
23.12.2006;13:47:25;1126;61163;5494;Mpp-Betrieb;Mpp;-------
23.12.2006;14:02:24;1933;61164;5494;Mpp-Betrieb;Mpp;-------
23.12.2006;14:17:24;1901;61164;5494;Mpp-Betrieb;Mpp;-------
23.12.2006;14:32:25;1809;61164;5494;Mpp-Betrieb;Mpp;-------
23.12.2006;14:47:24;1539;61165;5495;Mpp-Betrieb;Mpp;-------
23.12.2006;15:02:25;1384;61165;5495;Mpp-Betrieb;Mpp;-------
23.12.2006;15:17:24;1027;61166;5495;Mpp-Betrieb;Mpp;-------
23.12.2006;15:32:25;637;61166;5495;Mpp-Betrieb;Mpp;-------
23.12.2006;15:47:23;387;61166;5496;Mpp-Betrieb;Mpp;-------
23.12.2006;16:02:24;127;61166;5496;Mpp-Betrieb;Mpp;-------
23.12.2006;16:17:24;61;61166;5496;Mpp-Betrieb;Mpp;-------
23.12.2006;16:32:24;24;61166;5496;Mpp-Betrieb;Mpp;-------
23.12.2006;16:47:24;0;61166;5497;Mpp-Betrieb;Warten;-------
24.12.2006;08:32:24;9;61166;5497;Mpp-Betrieb;Mpp-Such;-------
24.12.2006;08:47:24;17;61166;5497;Mpp-Betrieb;Mpp;-------
24.12.2006;09:02:24;30;61166;5497;Mpp-Betrieb;Mpp;-------
24.12.2006;09:17:24;50;61166;5497;Mpp-Betrieb;Mpp;-------
24.12.2006;09:32:24;73;61166;5498;Mpp-Betrieb;Mpp;-------
24.12.2006;09:47:24;82;61166;5498;Mpp-Betrieb;Mpp;-------
24.12.2006;10:02:24;102;61166;5498;Mpp-Betrieb;Mpp;-------
24.12.2006;10:17:24;150;61166;5498;Mpp-Betrieb;Mpp;-------
24.12.2006;10:32:25;170;61166;5499;Mpp-Betrieb;Mpp;-------
24.12.2006;10:47:24;178;61166;5499;Mpp-Betrieb;Mpp;-------
24.12.2006;11:02:24;173;61166;5499;Mpp-Betrieb;Mpp;-------
24.12.2006;11:17:24;216;61166;5499;Mpp-Betrieb;Mpp;-------
24.12.2006;11:32:24;221;61166;5500;Mpp-Betrieb;Mpp;-------
24.12.2006;11:47:24;255;61166;5500;Mpp-Betrieb;Mpp;-------
24.12.2006;12:02:24;258;61166;5500;Mpp-Betrieb;Mpp;-------
24.12.2006;12:17:24;359;61167;5500;Mpp-Betrieb;Mpp;-------
24.12.2006;12:32:24;351;61167;5501;Mpp-Betrieb;Mpp;-------
24.12.2006;12:47:24;390;61167;5501;Mpp-Betrieb;Mpp;-------
24.12.2006;13:02:24;302;61167;5501;Mpp-Betrieb;Mpp;-------
24.12.2006;13:17:24;285;61167;5501;Mpp-Betrieb;Mpp;-------
24.12.2006;13:32:23;277;61167;5502;Mpp-Betrieb;Mpp;-------
24.12.2006;13:47:24;254;61167;5502;Mpp-Betrieb;Mpp;-------
24.12.2006;14:02:24;251;61167;5502;Mpp-Betrieb;Mpp;-------
24.12.2006;14:17:25;183;61167;5502;Mpp-Betrieb;Mpp;-------
24.12.2006;14:32:24;151;61167;5503;Mpp-Betrieb;Mpp;-------
24.12.2006;14:47:24;136;61167;5503;Mpp-Betrieb;Mpp;-------
24.12.2006;15:02:24;106;61167;5503;Mpp-Betrieb;Mpp;-------
24.12.2006;15:17:24;77;61167;5503;Mpp-Betrieb;Mpp;-------
24.12.2006;15:32:25;49;61167;5504;Mpp-Betrieb;Mpp;-------
24.12.2006;15:47:24;36;61167;5504;Mpp-Betrieb;Mpp;-------
24.12.2006;16:02:24;24;61167;5504;Mpp-Betrieb;Mpp;-------
24.12.2006;16:17:25;12;61167;5504;Mpp-Betrieb;Mpp;-------
24.12.2006;16:32:24;0;61167;5504;Mpp-Betrieb;Warten;-------
25.12.2006;08:32:24;11;61167;5504;Mpp-Betrieb;Mpp;-------
25.12.2006;08:47:25;16;61167;5505;Mpp-Betrieb;Mpp;-------
25.12.2006;09:02:25;34;61167;5505;Mpp-Betrieb;Mpp;-------
25.12.2006;09:17:24;45;61167;5505;Mpp-Betrieb;Mpp;-------
25.12.2006;09:32:25;58;61167;5505;Mpp-Betrieb;Mpp;-------
25.12.2006;09:47:25;84;61167;5506;Mpp-Betrieb;Mpp;-------
25.12.2006;10:02:24;111;61167;5506;Mpp-Betrieb;Mpp;-------
25.12.2006;10:17:25;151;61167;5506;Mpp-Betrieb;Mpp;-------
25.12.2006;10:32:25;188;61167;5506;Mpp-Betrieb;Mpp;-------
25.12.2006;10:47:25;240;61167;5507;Mpp-Betrieb;Mpp;-------
25.12.2006;11:02:24;200;61168;5507;Mpp-Betrieb;Mpp;-------
25.12.2006;11:17:25;218;61168;5507;Mpp-Betrieb;Mpp;-------
25.12.2006;11:32:25;296;61168;5507;Mpp-Betrieb;Mpp;-------
25.12.2006;11:47:24;377;61168;5508;Mpp-Betrieb;Mpp;-------
25.12.2006;12:02:24;265;61168;5508;Mpp-Betrieb;Mpp;-------
25.12.2006;12:17:25;243;61168;5508;Mpp-Betrieb;Mpp;-------
25.12.2006;12:32:25;264;61168;5508;Mpp-Betrieb;Mpp;-------
25.12.2006;12:47:24;295;61168;5509;Mpp-Betrieb;Mpp;-------
25.12.2006;13:02:24;296;61168;5509;Mpp-Betrieb;Mpp;-------
25.12.2006;13:17:24;266;61168;5509;Mpp-Betrieb;Mpp;-------
25.12.2006;13:32:24;240;61168;5509;Mpp-Betrieb;Mpp;-------
25.12.2006;13:47:24;218;61168;5510;Mpp-Betrieb;Mpp;-------
25.12.2006;14:02:26;207;61168;5510;Mpp-Betrieb;Mpp;-------
25.12.2006;14:17:25;202;61168;5510;Mpp-Betrieb;Mpp;-------
25.12.2006;14:32:24;151;61168;5510;Mpp-Betrieb;Mpp;-------
25.12.2006;14:47:25;107;61168;5511;Mpp-Betrieb;Mpp;-------
25.12.2006;15:02:25;95;61168;5511;Mpp-Betrieb;Mpp;-------
25.12.2006;15:17:25;69;61168;5511;Mpp-Betrieb;Mpp;-------
25.12.2006;15:32:24;55;61168;5511;Mpp-Betrieb;Mpp;-------
25.12.2006;15:47:24;41;61169;5512;Mpp-Betrieb;Mpp;-------
25.12.2006;16:02:25;29;61169;5512;Mpp-Betrieb;Mpp;-------
25.12.2006;16:17:25;13;61169;5512;Mpp-Betrieb;Mpp;-------
25.12.2006;16:32:24;0;61169;5512;Mpp-Betrieb;Warten;-------
26.12.2006;08:32:24;11;61169;5512;Mpp-Betrieb;Mpp;-------
26.12.2006;08:47:25;16;61169;5512;Mpp-Betrieb;Mpp;-------
26.12.2006;09:02:24;27;61169;5513;Mpp-Betrieb;Mpp;-------
26.12.2006;09:17:24;47;61169;5513;Mpp-Betrieb;Mpp;-------
26.12.2006;09:32:24;64;61169;5513;Mpp-Betrieb;Mpp;-------
26.12.2006;09:47:24;84;61169;5513;Mpp-Betrieb;Mpp;-------
26.12.2006;10:02:25;112;61169;5514;Mpp-Betrieb;Mpp;-------
26.12.2006;10:17:24;133;61169;5514;Mpp-Betrieb;Mpp;-------
26.12.2006;10:32:25;149;61169;5514;Mpp-Betrieb;Mpp;-------
26.12.2006;10:47:25;155;61169;5514;Mpp-Betrieb;Mpp;-------
26.12.2006;11:02:24;193;61169;5515;Mpp-Betrieb;Mpp;-------
26.12.2006;11:17:24;215;61169;5515;Mpp-Betrieb;Mpp;-------
26.12.2006;11:32:25;200;61169;5515;Mpp-Betrieb;Mpp;-------
26.12.2006;11:47:25;232;61169;5515;Mpp-Betrieb;Mpp;-------
26.12.2006;12:02:24;209;61169;5516;Mpp-Betrieb;Mpp;-------
26.12.2006;12:17:25;191;61169;5516;Mpp-Betrieb;Mpp;-------
26.12.2006;12:32:24;215;61169;5516;Mpp-Betrieb;Mpp;-------
26.12.2006;12:47:24;245;61169;5516;Mpp-Betrieb;Mpp;-------
26.12.2006;13:02:24;236;61169;5517;Mpp-Betrieb;Mpp;-------
26.12.2006;13:17:25;210;61169;5517;Mpp-Betrieb;Mpp;-------
26.12.2006;13:32:24;201;61169;5517;Mpp-Betrieb;Mpp;-------
26.12.2006;13:47:25;214;61169;5517;Mpp-Betrieb;Mpp;-------
26.12.2006;14:02:24;175;61169;5518;Mpp-Betrieb;Mpp;-------
26.12.2006;14:17:25;148;61169;5518;Mpp-Betrieb;Mpp;-------
26.12.2006;14:32:24;131;61169;5518;Mpp-Betrieb;Mpp;-------
26.12.2006;14:47:24;114;61169;5518;Mpp-Betrieb;Mpp;-------
26.12.2006;15:02:24;26;61170;5519;Mpp-Betrieb;Mpp-Such;-------
26.12.2006;15:17:24;75;61170;5519;Mpp-Betrieb;Mpp;-------
26.12.2006;15:32:25;50;61170;5519;Mpp-Betrieb;Mpp;-------
26.12.2006;15:47:24;39;61170;5519;Mpp-Betrieb;Mpp;-------
26.12.2006;16:02:24;23;61170;5520;Mpp-Betrieb;Mpp;-------
26.12.2006;16:17:25;12;61170;5520;Mpp-Betrieb;Mpp;-------
26.12.2006;16:32:25;0;61170;5520;Mpp-Betrieb;Warten;-------
27.12.2006;08:17:24;0;61170;5520;Mpp-Betrieb;Netzueb.;-------
27.12.2006;08:32:25;21;61170;5520;Mpp-Betrieb;Mpp;-------
27.12.2006;08:47:25;42;61170;5521;Mpp-Betrieb;Mpp;-------
27.12.2006;09:02:26;73;61170;5521;Mpp-Betrieb;Mpp-Such;-------
27.12.2006;09:17:24;101;61170;5521;Mpp-Betrieb;Mpp;-------
27.12.2006;09:47:25;297;61170;5522;Mpp-Betrieb;Mpp;-------
27.12.2006;10:02:25;421;61170;5522;Mpp-Betrieb;Mpp;-------
27.12.2006;10:17:24;470;61170;5522;Mpp-Betrieb;Mpp;-------
27.12.2006;10:32:25;602;61170;5522;Mpp-Betrieb;Mpp;-------
27.12.2006;10:47:24;724;61170;5523;Mpp-Betrieb;Mpp;-------
27.12.2006;11:02:24;654;61170;5523;Mpp-Betrieb;Mpp;-------
27.12.2006;11:17:25;775;61171;5523;Mpp-Betrieb;Mpp;-------
27.12.2006;11:32:24;930;61171;5523;Mpp-Betrieb;Mpp;-------
27.12.2006;11:47:24;902;61171;5524;Mpp-Betrieb;Mpp;-------
27.12.2006;12:02:25;757;61171;5524;Mpp-Betrieb;Mpp;-------
27.12.2006;12:17:24;821;61171;5524;Mpp-Betrieb;Mpp;-------
27.12.2006;12:32:24;1622;61172;5524;Mpp-Betrieb;Mpp;-------
27.12.2006;12:47:24;2607;61172;5525;Mpp-Betrieb;Mpp;-------
27.12.2006;13:02:24;1905;61173;5525;Mpp-Betrieb;Mpp;-------
27.12.2006;13:17:24;2846;61173;5525;Mpp-Betrieb;Mpp;-------
27.12.2006;13:32:24;2789;61174;5525;Mpp-Betrieb;Mpp;-------
27.12.2006;13:47:24;2578;61175;5526;Mpp-Betrieb;Mpp;-------
27.12.2006;14:17:24;2254;61176;5526;Mpp-Betrieb;Mpp;-------
27.12.2006;14:02:24;2447;61176;5526;Mpp-Betrieb;Mpp;-------
27.12.2006;14:32:24;2025;61177;5526;Mpp-Betrieb;Mpp;-------
27.12.2006;14:47:23;1807;61177;5527;Mpp-Betrieb;Mpp;-------
27.12.2006;15:02:24;1523;61178;5527;Mpp-Betrieb;Mpp;-------
27.12.2006;15:17:23;1191;61178;5527;Mpp-Betrieb;Mpp;-------
27.12.2006;15:32:24;831;61178;5527;Mpp-Betrieb;Mpp;-------
27.12.2006;15:47:23;502;61178;5528;Mpp-Betrieb;Mpp;-------
27.12.2006;16:02:24;132;61178;5528;Mpp-Betrieb;Mpp;-------
27.12.2006;16:17:24;70;61178;5528;Mpp-Betrieb;Mpp;-------
27.12.2006;16:32:24;32;61178;5528;Mpp-Betrieb;Mpp;-------
27.12.2006;16:47:23;0;61178;5529;Mpp-Betrieb;Netzueb.;-------
28.12.2006;08:02:25;0;61178;5529;Mpp-Betrieb;Warten;-------
28.12.2006;08:17:24;27;61178;5529;Mpp-Betrieb;Mpp;-------
28.12.2006;08:32:25;63;61178;5529;Mpp-Betrieb;Mpp;-------
28.12.2006;08:47:25;290;61178;5529;Mpp-Betrieb;Mpp;-------
28.12.2006;09:02:24;470;61179;5529;Mpp-Betrieb;Mpp;-------
28.12.2006;09:17:25;887;61179;5530;Mpp-Betrieb;Mpp;-------
28.12.2006;09:32:24;1447;61179;5530;Mpp-Betrieb;Mpp;-------
28.12.2006;09:47:23;1439;61179;5530;Mpp-Betrieb;Mpp;-------
28.12.2006;10:02:24;2138;61180;5530;Mpp-Betrieb;Mpp;-------
28.12.2006;10:17:25;2387;61180;5531;Mpp-Betrieb;Mpp;-------
28.12.2006;10:32:24;1742;61181;5531;Mpp-Betrieb;Mpp;-------
28.12.2006;10:47:25;2050;61182;5531;Mpp-Betrieb;Mpp;-------
28.12.2006;11:02:24;2230;61182;5531;Mpp-Betrieb;Mpp;-------
28.12.2006;11:17:24;2988;61183;5532;Mpp-Betrieb;Mpp;-------
28.12.2006;11:32:24;2622;61183;5532;Mpp-Betrieb;Mpp;-------
28.12.2006;11:47:23;2558;61184;5532;Mpp-Betrieb;Mpp;-------
28.12.2006;12:02:24;2854;61185;5532;Mpp-Betrieb;Mpp;-------
28.12.2006;12:17:24;3420;61185;5533;Mpp-Betrieb;Mpp;-------
28.12.2006;12:32:25;3315;61186;5533;Mpp-Betrieb;Mpp;-------
28.12.2006;12:47:25;2691;61187;5533;Mpp-Betrieb;Mpp;-------
28.12.2006;13:02:25;3250;61188;5533;Mpp-Betrieb;Mpp;-------
28.12.2006;13:17:24;3091;61188;5534;Mpp-Betrieb;Mpp;-------
28.12.2006;13:32:25;2788;61189;5534;Mpp-Betrieb;Mpp;-------
28.12.2006;13:47:24;2717;61190;5534;Mpp-Betrieb;Mpp;-------
28.12.2006;14:02:24;2671;61190;5534;Mpp-Betrieb;Mpp;-------
28.12.2006;14:17:24;2343;61191;5535;Mpp-Betrieb;Mpp;-------
28.12.2006;14:32:24;2337;61192;5535;Mpp-Betrieb;Mpp;-------
28.12.2006;14:47:25;2102;61192;5535;Mpp-Betrieb;Mpp;-------
28.12.2006;15:02:24;1747;61193;5535;Mpp-Betrieb;Mpp;-------
28.12.2006;15:17:25;1442;61193;5536;Mpp-Betrieb;Mpp;-------
28.12.2006;15:32:24;1006;61193;5536;Mpp-Betrieb;Mpp;-------
28.12.2006;15:47:24;567;61194;5536;Mpp-Betrieb;Mpp;-------
28.12.2006;16:02:24;143;61194;5536;Mpp-Betrieb;Mpp;-------
28.12.2006;16:17:24;86;61194;5537;Mpp-Betrieb;Mpp;-------
28.12.2006;16:32:24;35;61194;5537;Mpp-Betrieb;Mpp;-------
28.12.2006;16:47:25;11;61194;5537;Mpp-Betrieb;Mpp;-------
28.12.2006;17:02:24;0;61194;5537;Mpp-Betrieb;Warten;-------
29.12.2006;08:02:26;0;61194;5537;Mpp-Betrieb;Warten;-------
29.12.2006;08:17:24;22;61194;5537;Mpp-Betrieb;Mpp;-------
29.12.2006;08:32:24;55;61194;5538;Mpp-Betrieb;Mpp;-------
29.12.2006;08:47:24;202;61194;5538;Mpp-Betrieb;Mpp;-------
29.12.2006;09:02:24;416;61194;5538;Mpp-Betrieb;Mpp;-------
29.12.2006;09:17:25;1022;61194;5538;Mpp-Betrieb;Mpp;-------
29.12.2006;09:32:25;1543;61194;5539;Mpp-Betrieb;Mpp;-------
29.12.2006;09:47:25;1931;61195;5539;Mpp-Betrieb;Mpp;-------
29.12.2006;10:02:24;2161;61195;5539;Mpp-Betrieb;Mpp;-------
29.12.2006;10:17:24;2398;61196;5539;Mpp-Betrieb;Mpp;-------
29.12.2006;10:32:24;2577;61197;5540;Mpp-Betrieb;Mpp;-------
29.12.2006;10:47:24;2645;61197;5540;Mpp-Betrieb;Mpp;-------
29.12.2006;11:02:25;2898;61198;5540;Mpp-Betrieb;Mpp;-------
29.12.2006;11:17:24;3020;61199;5540;Mpp-Betrieb;Mpp;-------
29.12.2006;11:32:24;3100;61199;5541;Mpp-Betrieb;Mpp;-------
29.12.2006;11:47:24;3043;61200;5541;Mpp-Betrieb;Mpp;-------
29.12.2006;12:02:24;3110;61201;5541;Mpp-Betrieb;Mpp;-------
29.12.2006;12:17:24;3035;61202;5541;Mpp-Betrieb;Mpp;-------
29.12.2006;12:32:24;3286;61202;5542;Mpp-Betrieb;Mpp;-------
29.12.2006;12:47:25;3193;61203;5542;Mpp-Betrieb;Mpp;-------
29.12.2006;13:02:25;2829;61204;5542;Mpp-Betrieb;Mpp;-------
29.12.2006;13:17:25;2916;61205;5542;Mpp-Betrieb;Mpp;-------
29.12.2006;13:32:25;2701;61205;5543;Mpp-Betrieb;Mpp;-------
29.12.2006;13:47:24;2653;61206;5543;Mpp-Betrieb;Mpp;-------
29.12.2006;14:02:25;2237;61207;5543;Mpp-Betrieb;Mpp;-------
29.12.2006;14:17:25;1744;61207;5543;Mpp-Betrieb;Mpp;-------
29.12.2006;14:32:25;1605;61208;5544;Mpp-Betrieb;Mpp;-------
29.12.2006;14:47:24;1200;61208;5544;Mpp-Betrieb;Mpp;-------
29.12.2006;15:02:24;876;61208;5544;Mpp-Betrieb;Mpp;-------
29.12.2006;15:17:25;600;61208;5544;Mpp-Betrieb;Mpp;-------
29.12.2006;15:32:24;404;61209;5545;Mpp-Betrieb;Mpp;-------
29.12.2006;15:47:25;281;61209;5545;Mpp-Betrieb;Mpp;-------
29.12.2006;16:02:25;171;61209;5545;Mpp-Betrieb;Mpp;-------
29.12.2006;16:17:24;88;61209;5545;Mpp-Betrieb;Mpp;-------
29.12.2006;16:32:25;34;61209;5546;Mpp-Betrieb;Mpp;-------
29.12.2006;16:47:24;0;61209;5546;Mpp-Betrieb;Warten;-------
30.12.2006;08:02:26;11;61209;5546;Mpp-Betrieb;Mpp;-------
30.12.2006;08:17:25;24;61209;5546;Mpp-Betrieb;Mpp;-------
30.12.2006;08:32:24;73;61209;5546;Mpp-Betrieb;Mpp;-------
30.12.2006;08:47:25;264;61209;5547;Mpp-Betrieb;Mpp;-------
30.12.2006;09:02:24;277;61209;5547;Mpp-Betrieb;Mpp;-------
30.12.2006;09:17:25;934;61209;5547;Mpp-Betrieb;Mpp;-------
30.12.2006;09:32:25;1875;61209;5547;Mpp-Betrieb;Mpp;-------
30.12.2006;09:47:24;2262;61210;5548;Mpp-Betrieb;Mpp;-------
30.12.2006;10:02:24;2553;61210;5548;Mpp-Betrieb;Mpp;-------
30.12.2006;10:17:26;2451;61211;5548;Mpp-Betrieb;Mpp;-------
30.12.2006;10:32:25;2299;61212;5548;Mpp-Betrieb;Mpp;-------
30.12.2006;10:47:26;2222;61212;5549;Mpp-Betrieb;Mpp;-------
30.12.2006;11:02:24;1941;61213;5549;Mpp-Betrieb;Mpp;-------
30.12.2006;11:17:24;1389;61213;5549;Mpp-Betrieb;Mpp;-------
30.12.2006;11:32:24;1397;61213;5549;Mpp-Betrieb;Mpp;-------
30.12.2006;11:47:24;1550;61214;5550;Mpp-Betrieb;Mpp;-------
30.12.2006;12:02:25;1020;61214;5550;Mpp-Betrieb;Mpp;-------
30.12.2006;12:17:24;1267;61214;5550;Mpp-Betrieb;Mpp;-------
30.12.2006;12:32:25;1293;61215;5550;Mpp-Betrieb;Mpp;-------
30.12.2006;12:47:25;1656;61215;5551;Mpp-Betrieb;Mpp;-------
30.12.2006;13:02:24;1299;61216;5551;Mpp-Betrieb;Mpp;-------
30.12.2006;13:17:24;1121;61216;5551;Mpp-Betrieb;Mpp;-------
30.12.2006;13:32:25;1022;61216;5551;Mpp-Betrieb;Mpp;-------
30.12.2006;13:47:24;1284;61216;5552;Mpp-Betrieb;Mpp;-------
30.12.2006;14:02:25;1285;61217;5552;Mpp-Betrieb;Mpp;-------
30.12.2006;14:17:24;1199;61217;5552;Mpp-Betrieb;Mpp;-------
30.12.2006;14:32:24;1085;61217;5552;Mpp-Betrieb;Mpp;-------
30.12.2006;14:47:24;1050;61218;5553;Mpp-Betrieb;Mpp;-------
30.12.2006;15:02:24;858;61218;5553;Mpp-Betrieb;Mpp;-------
30.12.2006;15:17:25;752;61218;5553;Mpp-Betrieb;Mpp;-------
30.12.2006;15:32:25;492;61218;5553;Mpp-Betrieb;Mpp;-------
30.12.2006;15:47:25;286;61218;5554;Mpp-Betrieb;Mpp;-------
30.12.2006;16:02:25;150;61218;5554;Mpp-Betrieb;Mpp;-------
30.12.2006;16:17:24;52;61218;5554;Mpp-Betrieb;Mpp;-------
30.12.2006;16:32:24;18;61218;5554;Mpp-Betrieb;Mpp;-------
30.12.2006;16:47:24;0;61218;5555;Mpp-Betrieb;Warten;-------
31.12.2006;08:17:25;13;61218;5555;Mpp-Betrieb;Mpp;-------
31.12.2006;08:32:25;79;61218;5555;Mpp-Betrieb;Mpp;-------
31.12.2006;08:47:24;208;61218;5555;Mpp-Betrieb;Mpp;-------
31.12.2006;09:02:24;318;61218;5555;Mpp-Betrieb;Mpp;-------
31.12.2006;09:17:24;833;61219;5556;Mpp-Betrieb;Mpp;-------
31.12.2006;09:32:24;1783;61219;5556;Mpp-Betrieb;Mpp;-------
31.12.2006;09:47:25;1939;61219;5556;Mpp-Betrieb;Mpp;-------
31.12.2006;10:02:25;1730;61220;5556;Mpp-Betrieb;Mpp;-------
31.12.2006;10:17:25;1527;61220;5557;Mpp-Betrieb;Mpp;-------
31.12.2006;10:32:24;1939;61221;5557;Mpp-Betrieb;Mpp;-------
31.12.2006;10:47:25;1513;61221;5557;Mpp-Betrieb;Mpp;-------
31.12.2006;11:02:25;2532;61222;5557;Mpp-Betrieb;Mpp;-------
31.12.2006;11:17:25;2707;61222;5558;Mpp-Betrieb;Mpp;-------
31.12.2006;11:32:25;2468;61223;5558;Mpp-Betrieb;Mpp;-------
31.12.2006;11:47:25;3121;61224;5558;Mpp-Betrieb;Mpp;-------
31.12.2006;12:02:24;3130;61224;5558;Mpp-Betrieb;Mpp;-------
31.12.2006;12:17:24;2840;61225;5559;Mpp-Betrieb;Mpp;-------
31.12.2006;12:32:24;3239;61226;5559;Mpp-Betrieb;Mpp;-------
31.12.2006;12:47:24;2804;61227;5559;Mpp-Betrieb;Mpp;-------
31.12.2006;13:02:26;3117;61228;5559;Mpp-Betrieb;Mpp;-------
31.12.2006;13:17:24;2994;61228;5560;Mpp-Betrieb;Mpp;-------
31.12.2006;13:32:25;2723;61229;5560;Mpp-Betrieb;Mpp;-------
31.12.2006;13:47:24;2439;61230;5560;Mpp-Betrieb;Mpp;-------
31.12.2006;14:02:25;2197;61230;5560;Mpp-Betrieb;Mpp;-------
31.12.2006;14:17:24;2063;61231;5561;Mpp-Betrieb;Mpp;-------
31.12.2006;14:32:25;1202;61231;5561;Mpp-Betrieb;Mpp;-------
31.12.2006;14:47:25;1064;61231;5561;Mpp-Betrieb;Mpp;-------
31.12.2006;15:02:23;807;61232;5561;Mpp-Betrieb;Mpp;-------
31.12.2006;15:17:24;1137;61232;5562;Mpp-Betrieb;Mpp;-------
31.12.2006;15:32:23;784;61232;5562;Mpp-Betrieb;Mpp;-------
31.12.2006;15:47:24;612;61232;5562;Mpp-Betrieb;Mpp;-------
31.12.2006;16:02:25;296;61232;5562;Mpp-Betrieb;Mpp;-------
31.12.2006;16:17:24;108;61232;5563;Mpp-Betrieb;Mpp;-------
31.12.2006;16:32:25;33;61232;5563;Mpp-Betrieb;Mpp;-------
31.12.2006;16:47:24;0;61232;5563;Mpp-Betrieb;Warten;-------